Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,2.75,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,5.3,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,12.55,5.56
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,19.82,12.92
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,28.26,21.17
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,36.72,29.34
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,45.21,37.47
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,53.46,43.11
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,29.4,21.21
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,5.32,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,73.81,60.79
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,142.96,121.27
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,146.31,123.62
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,148.85,125.42
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,170.2,143.49
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,192.87,162.49
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,238.33,200.31
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,278.73,233.24
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,251.27,209.96
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,207.41,173.21
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,325.4,272.68
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,457.02,377.81
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,564.84,463.65
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,659.99,538.69
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,487.48,402.67
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,237.44,197.85
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,289.08,243.21
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,320.88,270.33
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,292.09,246.56
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,262.57,222.28
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,278.52,237.25
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,294.99,252.46
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,627.28,532.72
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,892.56,733.03
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,851.9,701.02
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,808.76,670.73
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,743.24,620.53
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,676.79,568.12
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,593.13,500.79
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,510.82,431.21
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,387.4,323.94
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,265.13,182.42
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,98.77,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,7.47,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,17.44,0.4
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,25.92,17.7
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,34.56,26.79
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,39.89,32.25
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,45.32,37.57
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,49.66,41.79
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,97.65,56.13
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,165.63,102.19
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,232.92,159.81
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,300.27,223.3
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,369.17,289.46
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,436.7,353.33
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,504.38,415.41
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,569.22,473.86
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,633.28,529.71
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,693.74,580.6
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,752.35,628.37
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,806.37,671.28
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,857.8,709.03
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,904.02,741.26
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,946.98,770.77
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,984.01,797.13
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,1017.15,820.72
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,1044.27,840.07
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,1067.3,856.68
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,1083.47,868.65
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,1095.33,877.87
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,1098.88,881.52
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,1098.09,882.43
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,1089.82,878.33
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,1077.4,871.51
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,1054.22,856.44
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,1027.34,838.74
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,989.63,814.34
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,949.11,787.27
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,901.56,752.6
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,841.53,706.8
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,758.71,641.39
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,676.47,572.4
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,552.48,463.93
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,430.38,312.2
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,181.25,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,8.65,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,16.6,2.45
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,29.81,21.73
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,42.8,35.0
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,55.11,47.2
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,67.17,58.92
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,76.74,68.12
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,105.89,80.79
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,151.73,105.06
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,225.98,159.0
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,289.32,217.89
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,353.86,278.56
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,417.32,337.04
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,481.41,394.04
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,460.19,382.36
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,401.03,336.27
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,434.53,364.08
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,468.17,390.42
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,495.96,411.9
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,523.1,432.54
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,525.15,433.52
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,505.52,418.12
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,555.52,457.82
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,587.6,482.93
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,634.85,520.34
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,682.85,557.76
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,573.03,471.81
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,434.04,361.44
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,292.49,247.02
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,155.56,130.45
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,171.14,145.1
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,187.85,160.11
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,133.68,113.22
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,81.18,67.03
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,70.87,58.26
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,60.54,49.25
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,50.68,40.44
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,41.35,31.99
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,32.49,23.9
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,23.65,15.72
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,15.6,8.16
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,7.58,0.25
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,3.93,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,1.97,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,3.78,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,9.48,3.03
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,15.21,8.73
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,21.71,15.13
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,28.23,21.5
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,34.77,27.81
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,41.33,32.37
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,36.32,27.67
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,31.34,23.0
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,47.15,37.27
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,63.03,51.43
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,67.7,55.45
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,72.38,59.48
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,99.07,82.96
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,126.47,106.73
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,156.85,132.67
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,188.96,159.72
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,210.76,178.1
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,248.33,209.61
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,195.62,164.82
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,156.36,131.27
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,182.48,153.98
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,210.04,177.48
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,177.85,149.91
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,145.32,122.05
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,89.84,74.12
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,39.15,29.46
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,27.2,18.83
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,15.29,8.14
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,479.84,414.8
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,919.37,739.99
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,883.67,707.05
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,845.32,681.03
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,798.23,648.35
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,749.21,613.68
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,678.91,563.54
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,608.73,511.46
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,513.76,437.37
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,422.11,361.07
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,310.11,262.92
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,190.53,145.62
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,63.1,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,9.05,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,17.4,5.36
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,31.31,22.03
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,45.07,35.39
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,59.32,49.0
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,73.27,62.17
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,85.55,73.51
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,110.01,85.75
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,144.51,103.85
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,205.94,147.61
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,269.06,198.29
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,351.48,267.99
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,416.73,327.44
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,481.4,384.77
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,544.2,438.64
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,606.74,490.28
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,664.66,537.17
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,720.97,581.22
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,773.5,620.32
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,823.73,654.48
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,867.7,684.62
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,908.6,712.31
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,943.75,734.44
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,975.28,753.92
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,1000.55,770.42
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,1021.89,784.37
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,1034.87,792.8
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,1043.7,798.7
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,1045.79,800.88
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,1043.79,800.52
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,1030.17,792.06
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,1025.14,789.66
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,680.94,547.71
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,277.98,229.67
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,614.65,508.24
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,871.38,691.48
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,808.84,646.29
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,753.22,609.12
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,663.59,543.77
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,575.73,475.74
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,455.1,375.91
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,342.17,263.1
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,131.26,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,10.23,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,21.45,9.49
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,30.12,21.45
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,38.96,30.17
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,45.04,36.18
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,51.16,42.04
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,58.63,48.91
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,99.39,59.65
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,159.27,97.95
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,222.88,150.23
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,286.36,206.95
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,354.13,268.35
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,418.4,326.54
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,483.09,383.31
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,545.46,436.28
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,607.21,486.74
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,665.15,533.44
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,721.49,577.49
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,773.64,616.11
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,823.35,649.94
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,867.62,680.41
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,908.85,708.56
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,942.12,731.08
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,971.57,751.05
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,997.11,768.43
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,1018.8,783.34
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,1030.52,791.73
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,1038.09,797.64
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,1039.54,798.84
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,1049.74,806.16
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,1035.2,797.83
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,1016.66,787.23
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,989.69,769.76
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,959.19,749.8
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,912.51,717.94
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,871.05,689.37
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,809.83,648.12
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,747.55,604.49
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,657.79,538.52
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,569.71,469.99
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,450.37,372.13
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,338.01,263.83
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,166.08,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,11.02,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,23.22,11.88
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,33.08,24.37
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,42.96,34.16
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,49.28,40.36
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,55.63,46.37
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,60.52,50.84
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,102.12,63.23
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,161.35,101.31
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,227.84,155.86
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,290.72,212.03
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,355.33,270.34
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,418.51,327.12
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,482.41,382.78
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,543.95,434.26
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,604.89,483.28
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,661.56,528.23
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,716.74,570.7
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,767.49,607.65
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,815.87,641.36
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,859.42,670.9
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,900.03,698.21
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,929.62,716.6
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,966.47,739.94
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,991.27,755.31
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,1012.25,768.3
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,1024.06,776.51
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,1044.63,790.78
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,1045.05,791.89
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,1041.31,790.79
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,1028.5,783.95
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,1011.72,774.74
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,984.75,759.04
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,954.26,740.97
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,909.96,711.86
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,871.32,686.31
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,810.36,646.35
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,748.29,603.97
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,663.68,542.23
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,580.37,477.82
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,464.26,382.9
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,354.62,279.43
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,175.74,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,11.41,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,23.87,13.28
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,34.42,25.8
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,44.93,36.17
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,51.85,42.95
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,58.77,49.48
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,63.13,53.46
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,102.07,64.84
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,158.49,101.19
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,218.72,150.65
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,282.51,207.45
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,345.45,264.55
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,406.94,320.12
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,469.18,374.77
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,529.57,426.24
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,589.93,475.93
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,645.88,521.58
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,700.44,564.95
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,751.64,603.72
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,793.06,633.69
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,835.52,664.11
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,875.17,692.35
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,909.39,715.44
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,940.35,736.22
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,963.73,753.12
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,995.62,776.13
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,1008.96,784.94
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,1018.29,791.39
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,1020.49,793.96
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,1018.66,794.04
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,1006.96,787.55
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,991.38,778.59
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,966.0,763.01
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,937.17,744.97
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,896.85,717.82
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,861.29,693.69
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,803.05,652.77
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,743.68,609.64
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,665.03,549.62
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,587.44,487.29
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,474.2,393.35
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,367.42,292.87
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,182.94,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,11.41,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,21.73,11.86
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,36.73,27.4
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,51.48,41.44
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,66.12,55.14
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,80.43,68.27
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,91.81,78.3
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,114.69,88.74
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,148.72,111.24
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,192.77,144.49
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,223.36,173.34
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,243.57,193.04
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,257.77,206.78
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,266.71,215.24
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,301.64,243.26
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,339.21,272.96
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,365.76,293.98
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,392.86,315.2
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,398.64,318.86
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,402.31,320.84
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,334.83,267.82
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,277.39,221.79
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,424.49,339.7
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,583.05,459.71
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,442.46,351.52
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,292.68,233.43
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,296.91,238.03
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,301.34,242.11
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,306.12,246.6
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,311.13,251.33
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,416.09,337.33
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,496.89,402.57
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,469.98,382.31
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,442.04,361.84
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,403.08,331.62
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,365.04,301.6
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,324.53,269.99
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,283.91,237.4
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,240.2,201.19
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,196.35,163.7
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,140.73,114.79
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,70.09,52.21
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,30.51,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,4.33,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,8.35,1.21
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,15.6,8.37
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,22.87,15.24
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,30.94,22.77
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,39.02,30.21
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,46.74,37.17
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,54.48,41.94
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,82.16,65.5
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,110.27,88.97
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,182.88,142.19
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,282.48,218.85
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,295.44,233.15
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,289.66,230.85
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,236.19,189.08
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,171.58,136.71
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,234.53,187.54
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,295.74,235.69
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,339.4,269.8
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,401.65,317.81
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,327.41,259.25
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,245.79,194.2
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,228.44,180.42
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,210.41,165.82
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,131.49,102.59
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,56.99,41.63
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,46.91,33.33
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,36.85,25.0
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,79.25,60.16
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,127.72,100.11
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,351.88,285.6
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,570.37,456.13
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,395.96,320.08
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,223.98,180.97
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,202.36,164.21
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,161.74,131.17
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,138.19,111.96
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,114.7,92.38
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,89.69,70.93
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,64.61,49.13
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,44.96,32.05
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,23.74,13.49
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,11.05,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,15.25,7.09
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,28.05,19.49
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,40.42,31.09
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,53.33,43.01
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,66.1,54.61
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,78.75,65.86
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,92.19,74.09
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,100.85,81.26
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,109.4,88.26
