Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,6.69,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,12.89,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,26.79,17.59
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,40.66,31.67
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,49.84,40.68
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,62.28,52.45
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,68.63,58.33
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,74.93,63.97
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,77.42,65.98
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,115.13,74.88
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,174.27,112.27
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,236.82,163.09
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,299.4,218.51
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,367.05,279.1
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,429.62,334.86
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,492.67,389.28
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,479.49,383.6
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,429.83,345.69
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,381.64,308.3
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,318.63,257.47
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,488.56,394.33
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,669.81,532.25
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,658.93,520.87
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,625.66,494.76
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,677.47,534.45
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,751.09,587.91
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,890.31,690.32
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,1016.91,775.18
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,936.96,720.27
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,829.94,646.29
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,941.97,729.41
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,1032.33,791.8
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,673.16,537.82
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,218.96,177.63
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,394.08,325.92
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,545.16,446.52
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,721.5,584.91
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,873.96,695.12
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,815.74,652.45
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,756.12,610.37
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,680.47,555.44
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,605.31,498.48
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,503.56,418.85
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,405.91,337.85
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,279.68,223.27
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,142.6,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,50.43,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,7.47,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,14.39,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,29.5,20.3
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,44.52,35.32
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,56.42,46.76
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,68.16,57.7
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,76.21,65.05
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,84.15,72.08
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,88.7,75.87
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,127.96,87.73
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,183.08,122.2
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,242.05,168.88
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,300.92,219.35
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,362.63,273.01
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,423.25,325.39
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,484.7,376.95
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,544.01,425.24
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,603.05,471.67
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,658.04,514.58
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,711.78,555.46
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,760.39,590.61
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,806.65,623.27
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,739.2,573.21
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,643.18,502.0
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,666.27,520.99
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,688.19,537.79
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,629.71,493.5
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,542.99,428.54
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,635.62,500.67
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,706.49,554.4
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,722.49,567.16
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,760.47,595.71
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,677.47,536.07
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,617.01,492.32
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,502.87,407.06
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,414.15,338.45
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,365.01,300.44
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,294.2,244.2
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,261.75,218.74
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,229.65,192.74
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,194.46,163.36
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,159.23,133.29
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,120.88,100.03
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,82.05,65.62
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,47.66,34.04
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,9.9,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.11,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,7.87,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,16.32,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,28.69,19.63
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,41.0,31.88
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,48.44,39.18
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,55.91,46.24
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,61.12,51.0
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,66.3,55.58
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,70.45,59.0
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,111.76,69.6
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,177.86,111.89
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,241.46,163.08
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,290.34,215.24
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,308.54,239.91
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,359.07,282.92
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,408.56,324.27
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,452.9,360.16
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,497.45,395.15
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,511.65,406.33
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,529.22,419.22
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,575.39,453.44
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,637.25,497.67
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,777.51,600.83
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,916.12,694.81
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,855.98,648.79
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,765.84,581.84
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,686.45,525.57
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,621.22,477.22
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,667.6,512.81
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,713.71,546.36
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,902.66,680.3
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,1051.04,774.22
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,1038.94,765.37
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,1022.83,756.99
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,997.12,743.95
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,967.81,728.61
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,935.07,709.55
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,892.12,683.37
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,835.86,647.73
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,778.13,610.09
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,706.74,561.86
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,635.59,511.29
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,536.89,437.33
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,442.14,361.65
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,315.61,252.32
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,183.75,44.02
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,67.32,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,9.05,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,17.38,2.48
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,30.88,21.84
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,44.36,35.18
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,54.07,44.57
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,63.71,53.63
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,73.49,62.57
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,79.57,67.92
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,82.37,70.03
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,115.6,77.87
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,167.94,111.03
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,223.63,155.55
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,280.39,206.98
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,328.02,250.69
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,405.84,314.26
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,493.18,385.12
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,501.11,394.79
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,480.85,380.19
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,551.06,434.92
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,619.01,486.64
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,658.47,515.35
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,696.13,542.28
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,708.35,550.4
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,715.51,554.81
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,734.36,568.65
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,750.61,580.45
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,800.88,617.32
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,850.26,652.72
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,940.68,715.79
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,1020.87,768.58
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,1019.44,766.26
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,1014.01,762.46
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,997.96,752.61
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,978.14,740.5
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,926.4,707.58
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,871.44,672.37
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,855.81,663.47
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,836.83,651.68
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,777.29,611.56
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,716.47,569.84
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,641.44,516.1
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,563.39,457.87
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,466.86,383.18
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,375.75,308.12
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,262.69,209.34
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,142.3,48.73
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,47.76,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,9.44,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.13,4.89
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,31.25,21.83
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,44.33,34.39
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,52.44,42.03
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,63.47,52.01
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,68.99,56.87
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,74.48,61.55
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,75.97,62.46
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,113.62,70.35
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,172.33,105.81
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,234.12,153.69
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,300.04,208.84
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,363.99,263.17
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,426.54,315.77
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,489.49,366.8
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,550.11,414.47
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,610.37,460.04
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,667.35,500.38
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,722.76,537.74
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,767.34,567.28
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,816.11,597.64
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,858.7,625.22
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,898.34,650.88
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,934.15,675.09
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,966.69,697.33
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,991.29,713.7
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,1012.06,727.9
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,1024.94,738.41
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,1033.76,746.64
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,1049.79,757.64
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,1047.95,757.54
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,1034.85,751.79
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,1017.75,743.74
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,993.02,729.51
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,964.73,713.03
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,922.34,688.17
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,885.02,666.43
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,829.26,632.8
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,772.09,597.16
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,694.08,544.0
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,616.87,489.08
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,520.13,417.61
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,427.32,344.61
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,304.22,240.28
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,177.2,77.04
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,63.64,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,9.44,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.32,6.44
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.18,20.73
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,44.68,34.32
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,51.2,40.52
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,57.81,46.54
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,63.26,51.32
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,68.65,55.91
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,70.39,57.06
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,109.91,65.59
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,175.59,106.54
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,238.76,156.07
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,301.72,209.58
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,366.68,265.53
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,415.68,311.39
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,455.29,347.49
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,509.47,391.16
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,562.41,432.33
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,595.39,457.9
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,618.41,475.35
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,635.96,487.39
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,647.16,494.31
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,679.51,518.04
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,710.63,540.48
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,738.38,560.85
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,764.47,580.03
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,825.59,624.78
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,894.12,673.54
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,887.41,667.55
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,869.38,654.92
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,841.26,636.97
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,809.67,616.54
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,920.09,695.33
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,1005.97,752.44
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,936.99,707.47
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,858.61,656.91
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,863.48,662.47
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,863.96,664.13
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,807.2,626.05
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,749.12,586.65
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,673.19,533.42
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,597.98,478.56
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,502.36,405.67
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,410.64,331.95
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,289.62,229.16
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,169.96,85.34
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,59.42,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,9.05,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,17.38,6.72
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,32.48,22.53
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,46.95,35.93
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,62.31,49.85
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,77.28,63.16
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,90.52,74.64
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,103.43,85.6
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,117.91,97.71
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,136.28,105.85
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,135.16,104.97
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,128.28,100.58
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,197.41,151.75
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,284.63,217.84
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,316.07,243.45
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,346.73,268.03
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,413.48,319.3
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,484.41,373.32
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,451.77,348.88
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,393.35,303.93
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,462.28,356.8
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,552.24,423.48
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,513.57,394.16
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,483.91,371.47
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,588.38,450.95
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,680.33,519.47
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,710.25,541.6
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,759.53,577.28
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,828.59,628.8
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,904.01,683.7
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,814.84,619.72
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,706.66,542.47
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,703.98,542.98
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,722.84,557.59
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,806.22,622.34
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,892.34,683.7
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,781.52,606.46
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,662.51,522.31
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,672.21,532.73
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,677.25,538.04
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,609.77,488.48
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,543.04,438.2
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,449.89,365.72
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,361.88,293.19
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,257.72,203.86
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,150.99,83.25
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,49.26,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,11.02,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.19,10.22
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.2,22.24
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,43.24,32.58
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,54.03,42.4
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,62.16,49.62
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,80.36,65.46
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,101.85,83.83
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,115.71,95.29
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,145.28,108.74
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,174.38,129.93
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,199.22,150.46
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,240.59,180.84
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,291.87,219.46
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,319.69,242.39
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,347.87,265.01
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,301.59,231.39
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,227.5,174.96
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,216.35,166.59
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,204.08,157.0
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,209.48,160.92
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,214.94,164.82
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,327.17,251.16
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,453.43,344.17
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,423.53,321.1
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,409.42,310.45
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,483.07,365.09
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,538.38,405.23
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,512.49,386.34
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,484.74,366.69
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,490.75,373.14
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,496.08,378.92
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,464.0,356.09
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,430.89,332.57
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,553.49,427.85
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,646.71,498.71
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,662.35,510.01
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,650.4,503.36
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,599.12,468.31
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,547.5,432.43
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,487.07,388.04
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,427.47,342.75
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,336.72,272.49
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,268.67,216.76
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,182.94,143.74
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,95.71,55.02
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,30.45,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.57,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,7.96,1.33
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,12.91,5.91
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,18.64,11.15
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,24.39,16.34
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,30.16,21.45
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,35.94,26.5
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,87.94,72.05
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,146.05,110.91
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,178.82,133.7
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,213.41,160.44
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,251.16,189.7
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,294.66,223.84
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,306.16,235.23
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,312.17,241.25
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,338.2,261.01
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,364.31,280.27
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,384.51,294.86
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,404.49,309.08
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,369.74,282.46
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,341.52,260.63
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,470.78,358.23
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,612.65,459.75
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,609.01,454.57
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,582.2,435.2
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,549.54,412.04
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,513.67,386.32
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,435.38,330.29
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,377.03,287.55
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,334.99,256.85
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,291.92,224.73
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,306.92,237.37
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,322.36,250.02
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,456.74,354.8
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,587.76,451.89
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,570.77,439.89
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,551.36,427.73
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,495.94,388.32
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,442.14,349.33
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,390.33,311.4
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,338.98,272.4
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,257.21,208.01
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,195.2,156.86
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,130.49,101.58
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,62.56,36.35
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,20.9,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,9.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,18.3,9.05
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,33.44,23.51
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,48.39,37.21
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,62.64,50.03
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,77.02,62.68
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,90.85,74.57
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,104.43,85.99
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,104.01,85.18
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,100.04,77.67
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,108.56,84.39
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,117.1,91.05
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,126.08,97.99
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,135.32,105.13
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,119.68,92.37
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,103.18,78.95
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,115.91,88.93
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,128.95,99.01
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,128.29,98.36
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,127.58,97.73
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,205.08,159.08
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,301.65,233.34
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,210.36,162.64
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,132.54,101.44
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,197.74,153.4
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,266.91,207.16
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,256.55,198.98
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,245.83,190.86
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,130.83,100.69
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,24.6,14.6
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,92.48,70.27
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,168.35,131.23
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,284.12,223.82
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,388.84,304.87
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,548.69,427.93
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,678.58,524.2
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,493.27,386.79
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,292.28,232.15
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,505.62,404.41
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,694.1,543.04
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,622.01,488.26
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,544.53,430.93
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,455.31,364.06
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,370.98,296.85
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,272.68,215.12
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,177.5,117.04
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,59.5,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
