Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,11.73,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,23.7,13.8
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,33.04,23.22
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,42.4,31.87
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,48.62,37.47
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,54.84,42.83
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,49.07,37.65
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,50.61,38.82
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,83.62,67.09
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,115.57,89.44
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,127.13,98.24
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,138.94,107.32
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,156.9,120.92
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,175.84,135.22
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,183.83,141.32
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,191.63,147.29
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,203.64,156.19
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,215.95,165.25
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,291.9,223.27
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,368.26,280.2
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,436.76,330.93
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,499.25,376.81
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,544.73,409.91
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,609.86,456.26
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,631.33,471.2
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,651.88,485.89
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,822.91,608.86
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,980.85,712.38
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,987.08,714.9
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,989.06,716.93
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,987.22,717.26
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,981.44,715.27
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,974.36,712.2
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,954.97,701.39
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,751.16,566.62
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,539.01,415.18
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,452.82,354.21
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,391.11,308.33
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,354.75,282.02
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,318.32,254.88
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,274.7,221.48
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,231.52,187.45
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,185.2,149.81
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,139.29,111.3
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,76.46,57.72
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,21.88,9.98
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,9.83,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,12.56,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,25.49,15.77
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,34.05,24.44
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,42.65,32.52
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,47.89,37.28
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,53.2,41.91
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,61.79,49.36
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,65.9,52.73
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,67.65,53.98
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,110.07,62.99
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,172.33,100.66
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,236.86,151.27
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,304.59,208.8
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,369.41,264.84
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,432.52,318.68
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,495.4,370.51
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,556.34,419.12
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,616.27,465.09
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,672.76,507.02
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,727.36,545.99
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,709.31,529.65
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,649.45,483.98
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,785.39,582.56
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,906.57,662.28
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,940.07,682.28
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,969.87,701.01
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,993.88,715.22
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,1013.93,726.99
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,1025.58,733.26
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,1033.06,737.18
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,1035.26,740.92
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,1033.36,742.37
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,1020.47,735.78
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,1016.92,735.34
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,992.65,720.87
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,964.82,704.45
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,924.71,680.11
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,881.89,653.89
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,829.89,621.46
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,782.54,591.48
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,711.69,544.98
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,641.37,497.03
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,552.66,434.95
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,467.43,371.17
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,353.13,279.2
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,248.02,174.88
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,89.93,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,14.46,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,28.4,18.31
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,41.59,30.88
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,54.62,42.83
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,65.43,52.55
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,76.0,61.79
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,83.04,67.72
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,89.93,73.39
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,95.77,78.04
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,136.57,90.61
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,188.91,122.7
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,244.65,165.45
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,300.22,211.03
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,358.52,259.4
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,416.32,307.5
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,474.9,354.94
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,531.14,399.26
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,587.46,442.25
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,640.54,481.3
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,692.46,518.29
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,741.37,552.64
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,783.41,581.69
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,824.06,609.78
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,862.13,634.88
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,906.13,663.55
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,947.66,690.34
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,972.67,706.4
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,993.98,720.33
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,958.28,698.43
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,904.35,664.28
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,905.43,667.76
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,902.99,668.26
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,873.31,649.3
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,831.96,622.72
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,881.93,658.47
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,913.49,680.8
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,844.14,635.96
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,773.06,590.01
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,717.02,553.99
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,652.9,510.92
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,673.37,527.36
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,678.06,530.62
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,587.14,464.7
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,499.54,398.21
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,378.72,301.59
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,268.5,194.91
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,98.92,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,13.36,0.0
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,27.22,17.88
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,35.03,25.68
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,42.92,33.13
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,48.88,38.55
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,54.81,43.72
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,63.49,51.16
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,67.58,54.38
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,71.34,57.24
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,116.38,67.75
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,178.71,105.36
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,243.38,155.77
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,308.15,210.58
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,375.92,268.41
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,439.31,322.74
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,502.54,375.6
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,563.57,424.87
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,623.51,471.74
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,679.39,513.97
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,733.33,553.52
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,782.31,588.55
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,828.52,619.72
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,871.24,648.18
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,910.84,674.47
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,944.31,696.71
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,974.2,716.69
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,997.64,731.89
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,1017.12,744.68
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,1028.74,753.38
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,1036.21,759.68
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,1036.81,760.3
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,1033.29,758.52
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,1035.43,761.4
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,1019.82,752.95
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,996.14,739.45
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,968.89,723.68
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,801.05,611.61
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,619.69,483.54
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,552.69,438.26
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,508.91,407.33
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,458.25,370.2
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,407.52,331.76
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,346.8,284.59
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,287.75,236.4
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,210.37,170.46
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,137.41,101.22
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,46.78,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,14.55,2.21
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,29.61,20.32
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,38.51,29.1
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,47.43,37.52
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,52.54,42.17
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,57.72,46.67
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,61.83,50.07
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,71.32,58.11
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,74.6,60.55
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,119.73,70.91
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,182.62,109.38
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,247.88,160.71
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,312.86,216.08
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,378.83,272.88
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,444.22,328.91
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,507.64,381.94
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,568.73,430.82
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,628.99,477.29
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,685.57,519.99
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,740.25,559.98
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,790.8,594.9
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,838.81,625.76
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,881.22,653.82
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,920.4,679.69
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,955.59,702.93
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,987.23,723.95
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,1011.46,738.48
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,1031.67,750.55
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,1046.29,760.21
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,1056.74,767.48
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,1058.99,768.78
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,1057.02,767.73
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,1047.73,762.29
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,1034.39,754.58
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,1012.11,741.39
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,998.67,734.04
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,962.24,711.86
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,922.77,687.84
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,871.46,656.87
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,818.23,623.9
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,750.03,579.36
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,688.37,537.67
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,600.14,475.45
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,515.11,411.62
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,396.38,317.15
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,287.88,215.86
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,137.18,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,15.39,4.18
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,29.72,20.44
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,48.67,38.17
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,66.67,54.86
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,77.2,64.57
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,85.98,72.47
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,62.93,51.6
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,34.41,25.7
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,21.76,14.16
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,9.15,2.31
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,69.3,53.95
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,125.95,101.24
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,100.8,79.73
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,74.01,57.04
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,55.85,41.7
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,37.7,26.34
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,92.78,72.44
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,148.42,118.04
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,118.32,93.11
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,87.59,67.71
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,104.18,81.44
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,121.12,95.29
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,87.08,67.21
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,53.33,39.21
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,64.6,48.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,76.01,58.15
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,67.68,51.24
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,59.49,44.46
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,48.99,35.73
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,38.51,26.97
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,38.49,27.06
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,38.46,27.15
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,44.61,32.44
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,50.76,37.74
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,47.25,34.85
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,43.74,31.96
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,41.79,30.39
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,39.83,28.82
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,34.8,24.63
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,29.79,20.41
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,25.17,16.47
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,20.56,12.48
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,15.59,8.09
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,10.62,3.67
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,7.2,0.56
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,3.78,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,1.89,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.02,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,6.06,0.0
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,10.24,3.85
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,14.44,7.88
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,19.03,12.22
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,23.63,16.49
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,51.38,42.14
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,77.29,65.62
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,108.22,93.17
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,140.64,115.29
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,132.56,108.21
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,120.86,98.61
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,146.27,119.33
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,173.1,140.96
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,130.82,105.67
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,85.61,67.67
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,139.16,112.61
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,194.35,157.9
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,193.46,156.81
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,192.34,155.77
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,171.82,138.64
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,150.7,121.06
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,167.33,134.81
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,184.43,148.76
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,136.98,109.71
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,89.64,70.35
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,129.44,103.83
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,170.96,138.13
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,136.91,109.94
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,102.99,81.79
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,211.24,172.37
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,319.71,259.6
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,235.76,191.83
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,177.61,144.53
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,204.1,167.91
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,254.46,210.39
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,139.78,115.1
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,55.28,42.64
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,49.07,37.51
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,42.88,32.22
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,36.32,26.53
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,29.77,20.79
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,23.24,15.02
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,16.73,9.18
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,11.39,4.29
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.02,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,7.87,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,20.92,10.58
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,34.31,25.44
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,46.6,37.39
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,56.34,46.71
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,60.79,50.88
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,65.4,55.0
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,69.59,58.61
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,73.74,62.09
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,81.01,68.34
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,126.17,78.03
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,189.87,118.58
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,255.9,172.56
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,321.91,231.05
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,391.41,293.21
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,456.43,351.66
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,521.16,408.29
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,583.24,460.24
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,644.18,509.35
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,701.52,554.99
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,756.83,597.76
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,807.72,635.01
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,855.84,667.94
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,898.87,697.36
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,938.6,724.33
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,974.24,747.04
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,1006.28,767.18
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,1030.91,783.75
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,1051.44,797.75
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,1066.14,808.05
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,1076.58,815.75
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,1078.35,817.2
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,1075.81,816.08
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,1066.31,811.36
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,1052.65,804.11
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,1030.16,791.79
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,1016.46,785.6
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,979.25,761.83
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,938.96,736.02
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,887.15,701.69
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,833.35,665.3
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,764.44,616.83
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,701.94,571.52
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,615.28,507.06
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,531.52,441.3
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,416.57,345.79
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,310.84,247.34
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,151.52,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,11.02,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,21.31,11.64
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,34.49,25.64
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,42.88,33.86
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,51.28,41.77
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,55.61,45.69
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,60.06,49.53
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,63.77,52.66
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,72.93,60.64
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,74.52,61.59
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,121.0,71.77
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,185.27,112.12
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,251.57,165.5
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,320.99,225.91
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,387.07,284.45
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,451.81,341.69
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,516.21,397.1
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,577.89,448.19
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,638.36,496.61
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,695.49,541.66
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,750.6,583.97
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,801.55,621.13
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,849.81,653.93
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,893.08,683.14
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,933.08,709.94
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,967.88,732.34
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,998.96,752.22
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,1022.82,768.13
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,1042.58,781.5
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,1056.27,791.7
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,1065.71,799.36
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,1067.29,800.76
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,1064.62,799.63
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,1052.84,793.4
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,1037.07,784.77
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,1026.01,780.25
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,997.94,764.31
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,958.31,739.81
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,915.8,713.11
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,864.14,679.14
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,810.55,643.13
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,747.2,598.36
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,677.91,547.76
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,592.39,484.5
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,509.76,419.98
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,398.16,327.71
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,295.51,234.03
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,145.63,14.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,8.65,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,23.06,13.3
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,37.66,28.08
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,48.82,38.75
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,59.9,49.08
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,68.7,56.95
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,73.97,61.41
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,78.79,65.44
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,83.51,69.3
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,85.04,70.13
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,129.43,80.25
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,191.08,119.05
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,260.12,173.9
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,322.86,227.29
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,387.39,282.76
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,450.83,337.21
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,514.32,390.1
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,575.23,439.34
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,635.46,486.38
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,692.29,530.07
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,740.16,566.35
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,789.93,602.21
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,837.4,635.03
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,879.21,662.97
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,917.91,688.67
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,953.61,712.78
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,985.97,734.68
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,939.83,704.03
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,852.11,642.18
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,914.19,688.43
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,969.63,726.79
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,1015.29,757.54
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,1052.71,782.9
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,1057.62,787.18
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,1044.21,780.01
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,1019.93,766.23
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,991.95,750.1
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,954.54,726.77
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,914.14,701.27
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,861.92,667.97
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,814.19,637.16
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,743.71,588.96
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,673.54,539.36
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,587.68,476.46
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,504.72,412.34
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,391.58,319.6
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,287.58,226.72
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,143.18,32.59
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,5.51,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,10.65,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,24.22,14.45
