Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,647.0,503.19
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,703.05,545.35
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,756.88,584.24
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,806.81,618.95
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,853.9,649.13
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,896.28,676.12
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,935.29,700.56
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,969.3,721.11
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,999.57,739.16
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,1022.76,754.02
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,1041.79,766.4
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,1054.64,773.61
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,1063.19,778.3
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,1065.45,779.55
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,1063.42,778.35
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,1053.12,771.89
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,1038.72,763.12
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,1016.24,749.68
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,990.07,734.05
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,954.44,713.39
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,927.05,698.09
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,878.59,667.68
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,828.02,635.55
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,765.0,593.75
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,701.46,550.39
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,629.01,501.92
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,553.65,448.02
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,455.05,372.01
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,363.23,295.07
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,238.58,176.47
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,84.63,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,11.36,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,23.12,13.99
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,31.44,22.65
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,39.85,30.64
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,45.59,36.04
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,55.58,45.11
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,59.47,48.36
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,63.36,51.52
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,66.6,54.01
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,69.79,56.41
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,72.35,58.22
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,132.54,77.11
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,196.26,117.33
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,261.3,169.37
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,326.01,225.51
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,390.74,282.3
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,454.08,336.93
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,516.76,389.32
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,576.48,437.84
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,634.6,483.41
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,689.73,526.01
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,742.73,565.82
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,790.84,600.37
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,836.06,630.94
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,876.92,658.21
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,914.48,683.12
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,946.39,702.82
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,974.55,720.0
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,997.42,735.11
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,1016.3,747.74
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,1026.34,755.36
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,1032.17,760.49
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,1032.68,761.26
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,1029.07,759.55
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,1014.11,751.22
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,1008.81,749.48
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,984.63,736.18
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,956.9,720.68
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,914.47,693.84
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,869.48,665.09
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,825.24,637.7
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,773.52,604.37
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,698.69,553.35
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,624.82,501.35
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,545.23,442.51
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,468.22,382.45
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,352.75,288.42
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,254.09,204.42
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,132.51,96.43
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,11.02,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.4,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.77,19.42
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,39.24,30.3
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,49.67,40.49
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,56.5,47.13
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,63.31,53.52
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,68.93,58.52
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,74.41,63.27
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,77.88,66.11
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,81.29,68.83
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,90.72,76.96
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,143.33,90.28
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,207.02,132.37
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,272.59,186.75
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,338.11,244.99
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,404.64,304.66
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,469.5,361.92
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,532.76,416.04
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,593.55,466.25
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,653.28,513.65
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,709.35,557.49
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,763.38,598.38
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,813.56,634.69
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,861.14,667.61
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,903.14,695.3
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,941.84,720.47
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,977.42,741.97
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,1009.46,760.87
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,1032.72,774.34
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,1051.86,785.1
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,1065.77,794.57
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,1075.4,801.5
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,1076.8,802.31
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,1073.88,800.62
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,1064.14,795.85
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,1050.24,788.64
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,1027.96,775.08
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,1014.45,767.51
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,978.77,745.21
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,939.88,720.95
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,890.77,690.73
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,839.48,658.44
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,776.56,615.86
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,718.8,575.83
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,639.95,520.97
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,563.12,464.55
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,463.97,386.27
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,371.29,307.49
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,245.93,190.44
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,117.29,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.97,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,26.4,17.81
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,35.4,27.09
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,44.42,35.87
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,50.35,41.55
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,56.28,47.02
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,61.1,51.2
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,71.22,60.12
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,74.53,62.78
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,77.76,65.35
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,80.35,67.32
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,133.69,81.02
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,197.66,122.93
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,263.25,176.78
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,331.73,236.68
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,396.03,293.59
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,458.73,348.63
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,520.82,401.4
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,580.63,450.78
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,638.81,497.13
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,693.55,539.99
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,746.16,580.02
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,793.29,614.32
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,837.2,645.06
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,877.92,672.56
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,915.44,697.72
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,944.48,716.4
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,969.5,732.44
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,922.22,700.22
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,833.7,635.94
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,851.19,650.54
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,865.92,662.19
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,851.52,654.33
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,833.93,644.58
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,839.12,650.77
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,840.59,654.28
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,714.47,561.83
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,569.1,453.27
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,617.76,495.36
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,683.5,547.35
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,633.0,510.92
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,581.71,474.28
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,514.32,423.38
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,432.55,360.08
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,373.43,313.59
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,315.83,266.35
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,248.06,208.58
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,183.86,151.89
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,96.76,72.75
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,11.65,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,5.9,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,15.56,0.49
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,30.5,20.56
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,39.82,29.84
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,52.0,41.22
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,58.96,47.73
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,65.88,53.98
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,63.71,51.82
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,67.3,54.77
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,70.75,57.63
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,74.12,60.4
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,74.98,60.82
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,134.45,79.05
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,197.73,119.69
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,262.33,172.21
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,326.59,228.41
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,391.3,285.61
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,454.01,341.12
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,515.98,394.6
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,575.81,444.0
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,634.07,490.46
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,641.95,496.84
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,615.94,476.46
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,542.72,420.85
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,437.96,339.64
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,688.82,535.24
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,911.76,696.57
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,859.74,657.29
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,764.9,585.77
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,640.66,494.54
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,482.41,374.91
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,676.11,525.22
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,852.85,655.75
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,711.47,551.33
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,566.36,442.57
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,356.99,283.64
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,119.47,92.64
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,86.58,66.25
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,55.39,40.65
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,507.29,415.53
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,880.03,691.27
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,837.16,659.93
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,786.23,626.09
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,726.82,584.43
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,666.9,541.23
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,589.69,484.53
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,514.61,426.7
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,425.69,353.23
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,342.28,280.85
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,226.75,175.59
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,106.6,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,37.5,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.76,1.87
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,28.09,19.31
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,35.93,27.16
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,43.87,34.7
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,49.52,39.99
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,59.74,49.25
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,63.55,52.5
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,67.36,55.67
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,70.13,57.97
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,72.87,60.2
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,74.76,61.55
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,137.12,81.32
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,201.81,122.99
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,267.63,176.49
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,333.58,234.23
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,399.94,292.79
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,464.25,349.34
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,527.77,403.58
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,588.92,453.35
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,648.61,500.07
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,704.41,543.2
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,757.89,583.33
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,807.68,618.62
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,854.62,649.48
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,840.47,636.87
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,787.99,596.78
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,603.66,463.87
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,381.0,295.23
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,318.83,249.29
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,237.9,186.7
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,698.4,546.42
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,1057.23,788.66
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,790.66,605.3
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,433.67,339.39
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,421.31,333.51
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,408.3,324.76
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,274.23,219.86
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,130.38,102.98
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,255.69,208.58
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,392.58,318.9
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,280.32,229.06
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,191.6,156.45
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,153.0,125.32
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,131.55,107.78
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,378.9,320.04
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,540.29,448.82
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,448.77,371.87
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,363.07,298.32
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,247.37,193.98
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,130.78,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,46.69,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,15.36,4.2
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,31.29,22.25
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,39.02,30.05
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,46.87,37.59
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,52.41,42.86
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,57.96,47.97
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,66.17,55.4
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,69.59,58.34
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,72.68,60.93
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,75.7,63.45
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,77.49,64.84
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,140.19,85.12
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,205.65,128.55
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,272.44,184.62
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,339.07,244.78
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,406.21,306.13
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,471.2,365.46
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,535.44,422.54
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,548.55,437.56
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,527.65,422.35
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,644.78,516.43
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,767.96,613.44
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,817.57,651.19
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,864.16,685.3
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,851.77,673.21
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,802.65,633.47
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,917.59,721.11
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1009.24,783.54
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,1033.31,799.06
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,1053.23,812.48
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,1065.58,821.45
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,1073.58,827.71
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,1075.69,829.59
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,1073.47,828.78
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,1064.07,823.91
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,1050.58,816.49
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,1028.5,804.17
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,1002.67,789.37
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,979.24,774.86
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,940.36,749.36
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,891.99,717.16
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,841.4,682.86
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,777.8,639.03
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,719.25,597.68
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,643.03,539.72
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,568.57,480.87
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,474.03,401.84
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,385.3,323.65
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,266.04,214.37
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,147.46,16.82
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,53.68,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,14.58,4.9
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,29.84,21.54
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,37.63,29.4
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,45.46,36.99
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,50.67,41.92
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,60.49,50.95
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,64.93,54.8
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,69.29,58.49
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,72.29,60.89
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,75.22,63.19
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,78.47,65.62
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,133.97,80.06
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,203.68,126.19
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,267.68,177.65
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,331.78,233.19
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,395.43,288.55
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,457.24,342.11
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,518.33,393.6
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,575.95,440.64
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,631.37,484.46
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,684.67,524.74
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,735.9,562.28
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,780.96,595.16
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,822.75,625.1
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,861.87,650.89
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,897.85,674.32
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,927.51,693.21
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,953.5,709.76
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,974.42,723.38
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,991.49,734.67
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,946.73,706.97
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,861.62,649.09
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,869.68,657.59
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,874.37,662.68
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,938.77,709.52
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,979.02,737.66
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,954.18,723.62
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,933.86,713.52
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,895.81,689.99
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,855.16,664.61
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,804.74,631.65
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,752.77,597.06
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,691.36,554.42
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,629.73,510.46
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,552.68,453.37
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,477.85,394.85
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,385.06,319.68
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,304.09,250.6
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,175.73,138.52
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,25.66,1.39
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.36,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,12.95,4.1
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,23.7,15.53
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,38.22,29.19
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,52.54,42.52
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,67.71,56.39
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,82.75,69.84
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,102.34,87.08
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,120.12,102.39
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,132.75,112.92
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,141.79,120.17
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,154.1,130.2
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,191.37,146.44
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,223.55,166.85
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,267.79,199.95
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,266.58,205.23
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,243.69,191.42
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,282.86,221.61
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,325.88,254.48
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,347.47,270.78
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,369.34,287.18
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,533.57,414.12
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,710.69,546.6
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,757.93,579.98
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,803.48,612.42
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,842.09,639.7
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,877.79,663.87
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,818.66,617.98
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,720.72,544.49
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,672.15,509.54
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,598.25,455.68
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,538.3,412.03
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,452.82,348.78
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,615.0,472.71
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,731.93,559.71
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,690.87,530.09
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,648.13,500.2
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,785.56,605.05
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,901.99,688.27
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,730.67,567.6
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,554.62,437.47
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,622.19,493.34
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,667.78,530.41
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,587.1,471.43
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,518.65,420.28
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,449.74,367.47
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,383.39,314.72
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,305.5,250.08
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,219.54,177.39
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,139.05,106.93
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,48.56,12.23
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,17.84,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,8.35,0.75
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,15.22,7.67
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,24.41,16.17
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,33.64,24.64
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,44.44,34.42
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,54.91,43.76
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,84.16,69.45
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,112.08,93.41
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,118.01,98.14
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,123.76,102.72
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,130.76,108.14
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,139.23,109.45
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,116.89,91.05
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,91.8,70.54
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,96.48,74.25
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,101.2,77.93
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,117.25,90.76
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,133.73,103.86
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,146.49,113.74
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,159.63,123.9
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,160.3,124.36
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,160.91,124.81
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,296.53,231.39
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,436.63,336.84
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,455.64,350.28
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,474.94,364.73
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,530.9,406.39
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,573.23,437.69
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,541.23,413.61
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,485.67,372.95
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,549.13,421.24
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,592.19,453.68
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,818.54,620.22
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,998.77,740.1
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,994.66,736.22
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,986.4,732.43
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,832.69,631.11
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,641.61,495.54
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,779.37,601.51
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,884.31,673.63
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,839.26,643.34
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,792.08,613.11
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,744.32,580.73
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,690.36,543.13
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,617.58,493.1
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,546.48,441.9
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,458.38,373.23
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,375.64,304.83
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,262.97,207.35
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,153.79,64.07
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,55.11,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,10.23,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,22.44,12.67
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,34.44,25.39
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,42.42,33.22
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,50.42,40.79
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,56.14,46.06
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,61.83,51.11
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,65.44,54.04
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,74.7,61.95
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,77.84,64.52
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,80.9,67.01
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,82.37,67.94
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,136.63,81.36
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,200.43,122.95
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,270.6,179.9
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,334.43,235.74
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,398.25,292.02
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,460.0,345.25
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,521.06,395.87
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,579.67,442.35
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,636.32,485.03
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,690.24,525.64
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,742.11,563.39
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,788.95,595.99
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,832.93,625.63
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,873.02,650.89
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,909.95,673.77
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,941.36,692.52
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,969.16,708.9
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,991.37,722.03
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,1009.66,732.72
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,971.19,707.7
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,893.28,655.57
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,975.46,711.89
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,1034.93,747.94
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,1018.82,738.22
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,998.78,727.4
