Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,313.06,242.37
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,220.97,171.91
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,164.57,127.99
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,109.43,83.94
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,296.78,238.71
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,471.45,375.23
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,561.12,444.81
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,625.6,494.44
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,556.57,443.36
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,489.19,392.63
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,411.36,331.86
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,334.31,269.1
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,243.46,193.17
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,163.1,118.69
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,74.75,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,10.23,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,21.18,10.8
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,32.15,22.88
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,43.03,33.25
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,49.97,39.72
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,56.9,45.93
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,61.61,50.03
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,66.28,53.96
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,69.96,56.94
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,73.57,59.78
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,82.51,67.25
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,85.23,69.22
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,86.99,70.22
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,140.78,82.98
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,202.04,121.64
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,264.58,170.58
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,330.35,225.0
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,391.24,275.69
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,450.84,324.47
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,509.77,370.94
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,566.03,413.61
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,620.78,453.42
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,672.46,490.96
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,722.11,525.93
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,767.05,555.76
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,809.28,582.95
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,847.44,607.68
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,882.49,630.02
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,915.12,649.66
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,944.41,667.24
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,966.15,681.56
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,984.02,693.76
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,993.71,701.19
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,999.33,706.42
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,999.91,707.63
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,996.46,706.6
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,984.28,701.54
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,981.47,702.53
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,958.98,690.09
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,932.99,675.75
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,898.19,655.77
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,860.58,633.88
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,814.3,607.12
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,771.09,581.89
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,712.85,544.5
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,654.26,505.9
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,585.15,459.4
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,517.61,410.82
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,435.14,347.99
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,357.51,285.83
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,262.39,207.4
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,176.15,129.37
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,81.09,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,11.02,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.3,11.15
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.02,22.44
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,45.11,34.57
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,51.9,40.79
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,58.68,46.76
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,63.6,50.97
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,68.46,55.01
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,80.31,64.91
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,91.31,73.87
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,84.71,67.79
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,85.76,68.32
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,87.75,69.65
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,140.04,82.26
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,199.31,119.27
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,259.9,166.3
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,320.3,216.76
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,383.62,269.95
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,441.5,318.31
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,498.81,364.8
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,553.89,408.07
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,607.57,448.74
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,657.62,486.4
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,705.68,521.6
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,750.22,552.36
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,792.19,580.52
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,829.83,605.5
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,864.47,627.75
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,891.65,645.72
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,915.17,661.44
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,904.96,653.92
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,857.29,619.61
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,855.65,620.47
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,850.74,618.75
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,829.66,606.93
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,805.46,593.09
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,794.19,587.3
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,779.98,579.46
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,768.18,574.28
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,753.03,566.83
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,696.22,527.82
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,639.11,488.31
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,643.69,495.56
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,641.06,497.04
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,624.28,485.64
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,595.43,465.51
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,518.67,410.18
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,452.78,361.03
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,381.15,305.29
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,313.65,250.39
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,227.21,178.31
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,150.6,109.8
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,70.62,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,12.59,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.01,13.47
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,36.58,26.12
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.06,37.61
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,58.17,45.89
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,67.19,53.84
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,73.88,59.53
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,82.74,66.95
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,86.31,69.66
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,89.8,72.27
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,92.29,73.97
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,94.67,75.58
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,95.35,75.59
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,144.53,87.08
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,201.69,122.87
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,265.93,172.55
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,321.12,217.8
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,378.9,266.0
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,436.94,314.27
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,493.75,360.22
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,548.48,403.11
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,602.45,443.98
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,652.45,481.58
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,700.49,516.74
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,745.45,549.39
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,788.15,579.88
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,825.75,604.85
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,860.33,627.25
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,887.5,643.49
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,910.99,657.35
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,931.31,670.5
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,947.93,681.39
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,781.0,569.81
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,546.57,402.83
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,780.73,575.97
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,969.68,703.13
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,956.59,693.79
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,939.82,684.51
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,916.41,671.72
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,889.7,656.8
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,853.13,634.6
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,820.08,614.66
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,774.65,586.11
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,727.63,556.08
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,670.13,517.44
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,612.47,477.82
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,543.92,428.53
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,477.13,378.75
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,398.02,317.58
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,319.9,254.73
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,234.4,183.65
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,158.78,116.45
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,74.78,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,12.54,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,24.7,14.25
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,37.84,27.13
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,50.87,39.09
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,59.27,46.69
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,67.65,54.01
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,87.47,71.01
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,109.07,89.14
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,122.54,100.0
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,135.69,110.43
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,108.55,87.1
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,93.57,74.16
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,94.77,74.81
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,143.17,86.37
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,198.91,120.88
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,261.69,168.8
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,317.45,214.14
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,374.04,260.62
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,429.93,306.47
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,485.57,350.89
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,538.99,392.03
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,591.68,431.31
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,640.92,467.86
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,688.4,502.28
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,484.24,360.01
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,203.92,151.24
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,534.26,401.14
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,834.02,605.15
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,779.13,562.02
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,676.39,489.17
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,683.93,495.87
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,689.57,500.23
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,657.76,479.0
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,602.65,442.22
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,578.31,426.38
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,552.45,409.08
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,578.31,429.72
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,624.47,463.53
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,316.85,243.24
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,31.49,19.74
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,286.03,224.98
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,524.06,402.25
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,394.83,305.45
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,272.34,212.56
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,242.59,190.69
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,212.82,167.92
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,182.25,144.22
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,151.93,120.16
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,118.98,93.27
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,86.73,66.38
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,56.91,41.12
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,23.49,12.81
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,11.06,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,8.75,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,17.56,8.72
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,33.2,23.22
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,48.44,37.04
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,63.69,50.57
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,77.29,62.39
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,58.35,45.71
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,35.17,25.31
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,89.22,71.89
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,132.0,107.49
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,147.31,119.71
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,163.96,133.0
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,172.86,139.53
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,206.73,152.73
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,234.76,172.45
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,259.38,191.62
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,294.49,217.07
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,333.16,245.4
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,370.12,273.11
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,409.68,302.65
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,490.25,360.66
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,588.55,432.31
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,636.74,468.19
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,683.08,502.3
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,726.23,532.49
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,767.17,560.47
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,803.78,585.08
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,837.56,606.71
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,792.85,573.81
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,698.65,506.62
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,828.11,600.07
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,936.21,672.3
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,875.44,631.91
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,791.36,574.23
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,770.22,560.87
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,728.09,533.19
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,473.88,355.95
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,166.43,124.92
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,100.44,74.54
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,38.43,25.36
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,29.15,18.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,19.9,10.56
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,13.37,5.31
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,6.86,0.0
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,6.09,0.0
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,5.32,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,241.5,196.3
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,447.4,354.31
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,374.1,295.66
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,305.42,240.89
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,223.82,174.2
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,151.32,111.5
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,72.79,10.6
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.58,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.08,15.26
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.06,25.12
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,47.39,36.44
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,54.09,42.55
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,60.75,48.41
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,82.02,66.83
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,105.98,87.18
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,120.42,98.98
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,132.6,108.71
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,105.57,85.29
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,87.52,69.65
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,88.82,70.29
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,140.01,81.76
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,199.24,118.4
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,259.75,165.2
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,324.71,224.03
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,375.59,269.85
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,425.5,308.99
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,475.08,346.65
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,534.85,390.65
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,601.13,439.54
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,649.9,475.02
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,696.67,508.07
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,739.61,536.41
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,779.93,562.06
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,816.33,585.21
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,849.8,605.16
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,877.67,622.34
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,902.14,637.45
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,921.31,650.33
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,936.8,661.11
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,944.78,666.12
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,963.99,678.25
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,963.32,680.77
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,958.76,681.27
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,944.23,674.38
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,926.09,665.35
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,902.89,652.31
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,876.47,637.24
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,848.08,620.87
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,811.01,598.67
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,724.5,543.31
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,630.17,480.22
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,599.9,461.2
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,575.83,445.13
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,509.5,398.47
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,439.05,347.29
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,368.99,293.4
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,303.17,240.53
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,224.91,175.98
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,155.13,115.38
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,75.14,18.86
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,10.63,3.29
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,20.2,12.15
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,29.8,20.97
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,40.2,30.44
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,50.35,39.55
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,39.4,29.72
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,28.26,19.7
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,32.5,23.35
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,36.76,26.96
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,82.03,66.42
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,123.0,101.32
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,108.28,88.16
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,92.8,71.2
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,97.45,74.83
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,102.13,78.44
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,100.96,77.16
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,99.72,75.87
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,152.06,117.41
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,205.3,158.84
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,143.29,109.77
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,78.25,57.89
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,79.88,59.25
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,81.52,60.53
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,62.94,45.56
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,44.26,30.47
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,89.23,66.81
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,134.96,103.15
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,130.55,99.57
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,126.03,96.03
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,123.81,94.33
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,121.52,92.58
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,203.4,157.41
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,309.14,238.46
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,275.56,212.74
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,261.44,202.42
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,195.1,151.23
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,129.78,99.81
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,113.06,86.94
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,96.39,73.81
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,76.19,57.53
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,56.91,41.84
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,41.8,29.5
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,26.77,17.03
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,59.92,45.08
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,99.29,78.15
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,83.61,65.32
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,67.85,52.28
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,52.97,39.64
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,37.96,26.71
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,25.59,15.91
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,13.69,5.49
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,6.83,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.02,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,6.06,0.0
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,11.0,4.03
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,15.97,8.6
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,22.09,14.17
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,28.23,19.69
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,28.63,20.0
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,29.03,20.29
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,30.97,21.88
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,32.91,23.45
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,56.1,43.63
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,78.76,63.05
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,67.04,52.61
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,54.68,39.75
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,107.36,82.3
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,158.3,122.32
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,177.3,136.59
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,196.98,151.41
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,205.67,157.65
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,214.44,163.97
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,203.41,154.79
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,191.65,145.17
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,166.43,125.5
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,140.35,105.14
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,263.93,199.17
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,390.77,291.01
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,331.65,247.19
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,258.04,193.03
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,334.71,250.26
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,403.68,300.0
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,692.81,511.62
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,925.85,666.89
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,793.32,575.99
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,594.93,436.94
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,386.11,290.46
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,147.19,110.2
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,577.47,441.86
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,920.04,673.28
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,897.81,656.64
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,872.34,642.42
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,806.94,600.41
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,734.05,552.49
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,672.67,512.18
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,620.82,477.23
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,493.13,384.1
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,357.4,281.85
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,297.89,237.86
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,255.98,205.49
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,210.9,169.35
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,167.38,133.37
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,120.25,93.49
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,75.53,54.78
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,35.09,11.22
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,7.98,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,16.0,7.79
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,27.52,18.31
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,38.72,28.46
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,51.12,39.45
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,63.42,50.12
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,73.64,58.78
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,83.8,67.2
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,113.86,92.36
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,143.72,116.74
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,153.29,124.13
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,167.23,135.11
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,120.18,95.72
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,136.99,80.07
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,193.9,114.73
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,252.04,158.9
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,309.31,205.92
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,369.97,256.1
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,425.56,302.59
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,480.51,347.53
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,532.97,388.68
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,583.78,427.21
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,631.84,463.5
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,678.03,497.56
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,677.12,493.91
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,639.12,464.38
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,742.41,539.96
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,826.14,599.8
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,851.67,616.21
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,888.56,640.58
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,908.37,653.23
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,924.53,663.81
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,929.77,668.23
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,930.99,670.34
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,929.18,670.05
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,923.63,667.49
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,909.73,659.08
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,900.73,654.05
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,686.64,509.6
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,445.51,336.11
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,228.89,176.98
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,17.61,8.72
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,114.54,88.51
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,224.86,176.58
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,225.07,177.45
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,223.86,177.59
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,192.57,153.28
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,161.69,128.81
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,129.34,102.21
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,97.65,75.64
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,66.12,48.91
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,31.08,19.29
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,13.95,1.83
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.16,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,8.34,1.4
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,14.06,6.66
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,19.79,11.9
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,26.7,18.12
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,33.62,24.28
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,76.26,61.72
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,114.09,94.19
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,114.09,93.58
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,114.35,93.28
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,140.94,115.4
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,169.67,138.89
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,147.15,119.46
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,128.47,98.76
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,177.87,136.09
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,236.02,179.12
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,281.94,210.47
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,345.33,255.72
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,352.17,262.26
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,353.89,264.25
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,393.02,292.23
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,437.64,323.55
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,499.17,367.31
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,566.34,414.24
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,669.46,488.74
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,767.88,559.03
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,804.1,582.62
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,837.47,603.68
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,865.73,620.2
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,890.68,634.6
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,910.91,649.47
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,927.54,662.3
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,775.08,561.64
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,556.42,408.58
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,383.67,288.02
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,214.47,162.02
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,497.33,378.45
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,745.07,552.05
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,643.71,479.99
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,564.3,424.58
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,414.49,316.87
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,269.21,207.35
