Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,539.17,418.78
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,735.67,560.44
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,601.38,464.08
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,468.09,366.44
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,416.83,329.7
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,366.41,291.65
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,295.04,236.14
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,242.06,193.09
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,182.5,143.43
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,127.64,96.04
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,61.11,29.63
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,2.65,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,3.79,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,5.31,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,6.83,0.54
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,66.25,53.78
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,115.49,96.49
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,131.33,109.44
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,142.0,117.89
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,157.61,130.35
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,168.02,138.26
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,117.72,95.47
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,141.13,84.0
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,200.22,120.56
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,260.52,167.37
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,320.34,217.34
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,383.18,270.27
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,440.89,319.31
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,497.94,366.71
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,515.27,383.81
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,503.43,376.27
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,521.13,390.13
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,535.45,400.81
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,546.36,408.67
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,559.35,417.75
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,541.92,405.23
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,520.37,389.71
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,515.47,386.68
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,493.15,371.17
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,481.86,363.4
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,469.28,354.59
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,379.72,289.0
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,269.91,206.65
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,457.61,350.79
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,631.23,476.1
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,810.42,607.1
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,947.53,699.93
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,814.44,611.13
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,633.71,483.75
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,579.53,447.34
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,525.39,408.95
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,660.26,514.24
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,761.36,587.82
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,571.85,450.89
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,385.88,309.03
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,473.27,381.04
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,533.16,427.5
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,457.01,367.37
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,384.82,309.19
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,298.66,238.29
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,221.11,171.21
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,109.96,62.36
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.51,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.03,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,3.79,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,7.22,0.92
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,10.66,4.03
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,84.59,70.07
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,144.71,121.98
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,117.8,98.15
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,89.41,73.24
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,78.61,63.65
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,67.1,50.95
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,41.19,29.13
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,15.37,7.34
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,20.02,11.21
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,24.67,15.04
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,47.95,34.39
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,71.23,53.56
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,192.25,151.5
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,315.58,247.87
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,312.72,245.12
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,308.7,241.98
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,355.4,278.15
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,404.81,315.78
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,403.74,314.64
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,401.69,313.02
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,370.98,289.72
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,338.26,264.81
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,330.23,259.44
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,321.57,253.46
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,244.15,193.15
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,184.4,145.89
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,179.42,142.51
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,174.38,138.92
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,185.74,148.44
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,197.5,158.28
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,172.61,138.49
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,147.73,118.54
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,182.73,148.29
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,237.28,193.67
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,191.95,156.99
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,164.83,135.12
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,143.91,117.94
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,123.21,100.7
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,104.46,85.09
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,85.91,69.36
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,68.71,54.49
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,51.31,39.19
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,36.23,25.8
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,21.38,12.5
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,11.8,2.4
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.36,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.36,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,9.88,1.19
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,17.53,9.79
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,28.67,20.24
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,39.58,30.43
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,51.65,41.45
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,63.62,52.16
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,91.59,76.93
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,115.8,97.86
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,130.08,109.76
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,143.9,121.11
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,143.43,120.04
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,143.84,119.79
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,161.77,134.43
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,203.67,153.19
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,233.75,177.03
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,250.96,193.67
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,285.29,219.08
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,318.64,243.95
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,304.21,234.49
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,276.73,214.31
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,357.42,275.72
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,448.86,343.99
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,506.65,386.96
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,569.72,433.66
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,324.18,251.93
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,41.18,27.88
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,288.24,225.3
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,539.93,411.54
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,583.51,442.24
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,642.87,485.22
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,418.37,322.1
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,174.14,134.14
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,505.92,394.9
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,825.56,621.86
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,782.81,588.37
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,719.58,544.73
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,578.36,443.12
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,394.04,305.65
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,453.37,353.37
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,489.37,381.96
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,503.54,394.7
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,534.35,419.48
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,539.86,426.43
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,559.8,443.71
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,531.65,424.01
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,500.44,402.01
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,440.41,356.56
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,382.79,311.84
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,308.67,252.99
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,252.98,206.83
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,191.01,154.14
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,133.97,104.17
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,72.79,44.14
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,7.87,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,18.72,7.94
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,31.79,22.35
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,40.1,30.46
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,48.4,38.26
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,54.42,43.68
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,60.38,48.84
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,64.59,52.39
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,68.74,55.79
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,72.22,58.42
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,81.85,66.35
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,84.15,67.95
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,86.34,69.47
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,88.81,71.09
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,139.07,82.37
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,197.94,118.46
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,257.86,165.08
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,321.27,217.89
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,380.05,267.98
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,437.76,317.41
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,494.68,365.02
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,548.06,407.86
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,599.05,447.3
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,647.89,484.74
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,694.65,519.61
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,733.37,547.1
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,780.54,579.19
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,816.0,603.9
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,848.44,626.26
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,866.28,638.4
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,889.64,653.84
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,906.62,665.51
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,919.91,674.82
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,599.59,453.16
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,206.29,156.59
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,351.76,270.79
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,510.35,388.06
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,676.42,511.27
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,838.81,625.85
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,657.74,496.89
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,482.2,368.99
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,611.83,469.58
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,731.74,556.98
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,685.88,524.35
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,639.16,492.54
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,598.05,464.77
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,554.91,434.79
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,490.29,387.68
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,427.86,340.87
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,359.0,287.69
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,294.27,235.75
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,207.69,164.86
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,141.46,108.52
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,77.01,47.67
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,7.08,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,7.87,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,20.68,9.48
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,33.64,23.3
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,44.34,33.27
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,54.96,42.91
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,71.34,57.34
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,85.91,69.89
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,81.0,65.33
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,79.0,63.28
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,85.02,67.95
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,90.77,72.3
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,115.36,92.75
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,158.2,128.0
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,119.76,95.48
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,145.65,89.1
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,201.13,122.89
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,258.01,166.29
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,319.5,216.6
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,375.42,263.47
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,429.61,309.14
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,483.4,353.54
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,534.26,394.71
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,583.08,433.15
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,630.61,469.13
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,676.63,502.99
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,719.32,532.68
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,760.1,560.2
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,796.53,585.59
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,830.29,608.79
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,564.26,422.9
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,218.53,163.6
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,442.71,334.01
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,667.54,492.16
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,809.03,592.26
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,930.07,674.76
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,842.77,614.01
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,719.79,529.0
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,536.74,401.76
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,353.09,266.74
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,631.96,478.14
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,846.18,627.91
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,808.36,601.76
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,768.38,576.94
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,722.16,547.0
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,674.57,515.58
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,609.3,470.08
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,553.28,430.14
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,491.05,385.28
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,430.79,340.47
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,364.69,289.67
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,302.03,239.7
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,228.06,179.5
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,150.77,115.1
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,87.59,55.96
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,17.5,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,7.87,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,21.73,10.95
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,35.64,25.46
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,47.59,36.72
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,59.37,47.6
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,74.05,60.65
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,89.04,73.62
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,89.88,73.99
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,89.4,73.19
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,110.28,90.73
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,133.67,109.94
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,147.71,121.02
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,160.84,131.27
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,165.09,134.12
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,197.15,140.77
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,238.85,171.45
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,277.51,204.09
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,309.17,226.69
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,352.71,258.78
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,349.46,259.97
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,330.77,248.38
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,378.03,282.81
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,432.81,321.89
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,464.28,344.64
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,496.97,368.33
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,435.03,323.61
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,355.53,265.64
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,375.36,280.98
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,395.75,295.98
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,512.2,380.56
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,621.99,457.07
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,587.34,431.69
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,549.4,405.17
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,536.57,396.2
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,522.29,386.0
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,594.55,439.77
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,686.63,504.75
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,672.17,495.14
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,655.67,485.33
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,724.68,535.84
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,767.92,567.82
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,628.6,470.57
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,456.78,348.0
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,397.19,306.47
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,338.79,263.74
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,297.43,233.09
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,240.81,190.0
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,209.78,166.46
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,179.15,142.5
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,146.49,116.22
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,114.54,89.85
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,82.44,62.8
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,51.17,36.15
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,27.68,14.54
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,4.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,16.8,7.3
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,28.58,19.02
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,43.24,32.37
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,57.78,45.46
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,72.6,58.42
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,85.33,69.25
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,83.15,67.06
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,78.08,62.39
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,111.79,90.56
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,146.4,118.64
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,116.08,92.8
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,93.69,73.8
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,95.35,74.87
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,141.04,84.82
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,203.54,123.16
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,259.66,165.05
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,317.29,212.26
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,373.93,259.37
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,419.1,300.28
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,451.09,328.39
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,510.19,372.67
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,581.33,425.91
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,595.81,437.05
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,594.41,435.65
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,627.42,458.9
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,659.35,480.64
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,625.16,456.03
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,578.26,422.62
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,737.41,537.29
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,877.67,633.17
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,845.57,608.16
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,793.34,571.03
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,801.71,578.85
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,806.75,583.93
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,708.73,517.14
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,628.41,460.92
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,635.4,468.75
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,640.11,474.3
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,493.46,370.28
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,348.87,264.17
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,571.04,434.15
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,769.8,574.87
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,567.25,430.38
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,350.59,270.44
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,314.09,244.91
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,277.56,217.64
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,241.34,190.17
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,205.96,162.72
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,262.1,208.76
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,304.84,241.24
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,231.77,181.61
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,155.73,118.82
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,91.88,61.05
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,19.28,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,4.33,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.57,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.15,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,9.88,2.08
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,16.75,8.83
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,26.34,17.51
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,35.96,26.14
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,46.28,35.24
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,56.27,43.87
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,69.63,55.25
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,82.84,66.29
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,92.92,74.49
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,102.94,82.52
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,111.56,89.45
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,120.11,96.28
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,152.45,122.51
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,193.61,147.08
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,227.26,167.53
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,275.81,199.72
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,318.27,228.04
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,369.2,264.74
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,413.27,298.07
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,471.66,343.39
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,376.1,280.46
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,234.49,176.35
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,386.16,290.94
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,553.48,411.34
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,570.36,422.18
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,585.03,432.45
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,607.37,448.01
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,628.79,462.7
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,646.93,475.53
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,663.74,487.44
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,611.42,450.59
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,569.36,420.72
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,488.72,363.88
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,384.95,289.07
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,428.37,322.55
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,492.97,369.53
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,524.08,393.25
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,553.69,416.11
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,503.9,380.44
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,453.75,344.7
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,459.21,351.16
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,462.17,355.36
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,475.83,366.8
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,466.34,361.54
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,468.92,365.78
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,483.72,378.21
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,426.29,335.46
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,356.12,282.74
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,303.35,241.4
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,252.51,200.16
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,191.82,150.43
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,136.18,103.59
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,78.06,51.91
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,10.23,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,5.51,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,11.02,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,22.68,12.36
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,34.73,24.36
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,43.79,32.79
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,52.84,40.96
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,61.77,48.78
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,68.04,54.09
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,68.15,53.94
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,80.85,64.55
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,86.9,69.3
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,92.89,73.95
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,108.61,86.68
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,124.1,99.0
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,132.93,105.7
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,142.83,108.03
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,174.68,131.86
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,207.91,156.34
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,226.34,169.24
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,254.65,189.59
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,286.65,212.43
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,321.01,236.67
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,338.4,248.32
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,355.96,260.01
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,423.9,307.68
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,498.12,358.39
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,557.82,398.25
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,619.08,438.64
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,723.81,511.91
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,814.07,574.21
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,850.83,597.58
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,871.37,611.84
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,890.39,624.6
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,905.81,635.27
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,915.73,642.71
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,921.9,648.07
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,921.13,650.58
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,916.64,651.0
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,906.07,646.48
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,891.92,639.84
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,869.84,627.33
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,851.18,617.14
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,819.21,598.25
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,784.7,577.69
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,593.27,447.6
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,387.28,298.03
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,277.75,216.22
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,145.43,112.24
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,124.02,95.91
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,102.93,79.17
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,82.59,62.76
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,62.42,46.16
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,45.49,32.0
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,28.18,17.38
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,16.41,6.81
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,5.31,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,2.75,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.27,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,8.73,1.34
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,15.21,7.5
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,23.64,15.14
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,32.09,22.76
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,41.73,31.32
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,51.39,39.78
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,47.13,35.93
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,42.89,32.11
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,70.29,55.78
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,95.63,77.29
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,67.75,53.12
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,36.84,26.37
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,33.79,23.62
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,30.74,19.75
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,90.74,68.38
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,147.65,113.34
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,193.3,148.12
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,233.97,178.55
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,324.54,243.97
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,434.46,323.72
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,497.06,369.0
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,577.11,428.57
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,556.17,412.82
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,491.92,364.13
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,509.82,376.92
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,526.94,388.31
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,559.28,411.11
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,592.35,434.05
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,663.93,483.92
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,738.79,534.52
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,571.35,418.59
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,371.41,275.17
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,580.45,429.83
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,775.98,563.72
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,690.38,503.55
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,599.56,441.36
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,791.93,580.33
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,935.42,674.93
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,915.36,661.66
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,891.92,648.44
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,860.4,630.0
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,826.1,609.68
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,784.74,584.86
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,745.61,561.23
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,693.48,527.11
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,640.66,491.77
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,578.79,449.74
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,517.86,406.67
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,448.53,354.6
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,382.24,302.62
