Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,300.7,237.05
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,226.79,175.23
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,143.22,101.36
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,63.6,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,21.28,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,6.29,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.22,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.61,13.87
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,34.28,24.61
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,41.81,31.8
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,49.34,38.76
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,54.62,43.39
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,59.87,47.81
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,63.77,50.99
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,67.61,54.06
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,75.95,60.84
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,78.61,62.64
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,80.66,64.04
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,82.61,65.36
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,83.17,65.38
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,137.16,80.19
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,195.74,114.35
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,254.94,159.46
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,312.76,207.51
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,370.96,257.08
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,428.1,306.11
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,484.25,353.32
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,537.48,396.56
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,588.92,437.09
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,638.03,475.33
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,684.97,511.02
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,727.61,542.84
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,767.5,572.09
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,803.72,598.02
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,836.92,620.52
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,863.71,637.47
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,886.87,652.03
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,905.95,665.61
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,921.3,676.85
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,842.73,622.43
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,712.17,528.23
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,698.15,520.11
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,681.95,509.56
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,456.43,347.5
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,214.99,163.82
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,123.62,93.66
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,37.69,25.04
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,440.5,350.52
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,790.47,602.91
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,670.47,517.21
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,566.08,442.54
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,515.6,408.1
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,465.13,372.08
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,471.63,379.84
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,470.32,380.46
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,409.44,332.56
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,350.72,284.74
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,274.38,221.02
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,205.55,161.73
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,134.95,97.59
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,62.65,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,20.59,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,6.69,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,12.99,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,25.32,15.88
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,36.81,27.54
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,44.28,34.83
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,51.75,41.87
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,57.71,47.31
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,63.58,52.5
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,67.36,55.67
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,71.09,58.71
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,74.75,61.64
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,84.73,70.12
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,86.91,71.64
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,88.98,73.07
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,91.03,74.49
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,137.23,83.74
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,196.36,119.22
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,256.52,165.95
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,320.43,219.86
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,379.31,270.89
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,437.07,321.27
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,494.12,369.93
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,548.89,414.71
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,602.44,456.99
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,653.26,496.72
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,702.1,533.85
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,747.33,566.91
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,790.16,597.46
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,828.51,624.77
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,863.89,648.27
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,893.24,666.4
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,919.04,682.14
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,940.34,696.21
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,957.84,707.89
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,968.74,715.41
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,975.64,720.54
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,977.17,722.34
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,974.72,721.78
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,964.24,716.15
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,950.04,708.28
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,941.57,704.35
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,916.84,689.63
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,883.02,668.94
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,846.44,646.29
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,803.83,619.22
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,763.86,593.68
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,708.13,555.9
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,651.95,516.69
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,589.3,470.95
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,527.51,424.43
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,454.43,367.85
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,384.79,311.81
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,304.07,245.51
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,229.0,181.5
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,147.65,109.06
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,68.03,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,22.55,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,7.08,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,13.64,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,25.7,16.26
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,37.77,28.22
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,47.19,37.2
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,59.47,48.53
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,65.06,53.57
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,70.63,58.41
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,74.74,61.8
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,78.78,65.05
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,81.23,66.84
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,83.63,68.57
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,116.01,96.27
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,144.2,119.76
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,168.79,139.77
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,213.49,161.48
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,246.06,183.29
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,277.24,206.72
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,310.42,229.4
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,359.59,265.18
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,407.74,297.8
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,485.21,354.97
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,538.58,396.49
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,590.34,435.32
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,639.66,472.33
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,686.96,506.78
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,729.75,536.19
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,769.86,562.94
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,806.4,587.77
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,840.01,609.09
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,868.05,626.4
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,892.66,641.6
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,912.85,655.31
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,929.32,666.86
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,939.76,674.82
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,946.33,680.56
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,946.24,681.26
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,942.28,679.75
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,931.35,675.06
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,929.3,676.2
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,908.46,664.29
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,884.28,650.5
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,850.55,631.33
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,814.22,610.24
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,772.51,584.72
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,733.18,560.47
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,678.99,524.98
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,624.52,487.89
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,563.67,444.37
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,503.77,400.16
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,430.73,343.98
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,361.53,288.84
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,281.43,223.93
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,213.99,166.93
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,122.7,89.15
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,20.81,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.4,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,6.06,0.0
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,9.48,2.87
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,12.92,6.04
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,16.74,9.52
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,20.57,12.98
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,17.53,10.18
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,14.49,7.4
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,31.75,22.75
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,49.13,37.92
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,59.61,46.93
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,70.13,55.9
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,84.07,67.62
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,97.88,75.49
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,125.7,97.66
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,154.03,119.9
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,169.41,131.55
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,185.25,143.54
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,223.21,172.78
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,258.6,199.59
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,304.82,233.83
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,354.37,269.91
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,406.6,308.07
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,466.23,351.02
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,477.3,357.92
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,487.15,364.25
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,539.69,402.48
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,595.11,441.87
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,584.83,433.17
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,571.69,423.13
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,505.87,376.62
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,418.56,314.13
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,296.5,225.66
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,163.6,124.75
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,195.97,150.65
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,229.33,176.51
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,208.46,160.52
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,187.43,144.56
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,157.21,121.09
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,127.13,97.47
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,242.73,190.63
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,351.95,275.12
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,329.13,257.78
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,323.11,253.95
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,145.43,114.97
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,4.57,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,3.8,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.04,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,2.65,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.27,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.51,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.76,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.38,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,7.47,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,14.44,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,26.67,16.8
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,38.97,28.7
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,48.26,37.48
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,57.51,46.01
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,43.43,33.51
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,32.85,23.99
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,29.02,20.49
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,25.2,17.0
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,35.6,26.13
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,46.04,35.17
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,84.39,68.38
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,119.61,98.12
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,134.38,110.03
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,150.2,117.06
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,144.61,112.18
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,138.12,106.82
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,174.85,135.31
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,212.56,163.98
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,183.78,141.15
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,152.8,116.79
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,184.68,141.34
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,217.28,165.81
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,222.74,169.69
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,228.31,173.8
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,179.39,136.11
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,128.97,97.0
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,129.44,97.56
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,129.88,97.94
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,129.08,97.34
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,128.19,96.68
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,200.81,153.11
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,275.94,209.77
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,270.58,205.45
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,265.03,201.52
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,270.37,205.92
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,275.82,210.38
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,219.77,168.19
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,164.04,125.56
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,167.55,129.07
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,171.25,132.53
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,145.67,112.57
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,120.26,92.56
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,119.19,92.25
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,118.33,92.06
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,99.29,76.87
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,80.29,61.53
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,69.22,52.69
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,58.16,43.68
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,207.7,170.75
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,326.94,265.05
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,255.94,205.17
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,191.77,150.56
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,111.68,81.84
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,45.08,9.05
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,15.36,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.39,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.75,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.4,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,8.72,2.22
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,11.39,4.7
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,14.83,7.82
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,18.28,10.89
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,57.19,45.71
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,92.37,76.49
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,68.22,54.86
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,40.64,30.39
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,57.68,45.25
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,74.59,59.76
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,76.88,61.4
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,79.17,60.17
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,80.01,60.7
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,80.83,61.23
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,85.76,65.11
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,90.73,69.02
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,104.55,80.03
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,118.64,91.2
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,94.14,71.26
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,69.02,50.86
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,98.64,74.77
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,128.66,98.64
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,162.95,125.65
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,197.96,152.94
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,179.94,138.77
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,161.45,124.39
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,216.22,167.35
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,272.5,210.49
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,274.56,211.9
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,276.55,213.6
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,258.03,199.72
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,239.14,185.54
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,245.81,191.08
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,252.64,196.66
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,235.78,183.87
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,218.76,170.98
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,214.04,167.76
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,209.33,164.5
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,167.99,131.89
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,127.14,99.24
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,266.77,214.71
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,377.86,303.34
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,263.33,212.36
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,170.7,137.07
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,135.6,108.81
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,113.76,90.87
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,230.59,189.69
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,308.07,251.12
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,228.14,184.13
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,166.9,131.78
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,107.0,79.25
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,47.53,13.47
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,16.16,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,3.54,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,6.83,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,16.77,8.69
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,26.75,18.11
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,38.97,29.4
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,50.99,40.4
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,63.92,51.93
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,76.75,63.13
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,93.4,77.46
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,109.86,91.34
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,114.46,94.78
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,118.9,98.06
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,139.97,115.44
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,160.61,132.13
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,178.95,146.7
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,213.51,163.99
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,230.23,175.81
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,244.5,187.13
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,255.39,195.89
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,264.8,203.52
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,272.92,209.82
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,280.2,215.37
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,341.37,260.81
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,407.64,309.16
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,428.91,324.64
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,450.23,340.31
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,459.94,347.36
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,462.15,349.02
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,405.13,307.08
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,343.11,260.99
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,396.88,301.72
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,453.05,342.9
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,390.87,297.37
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,325.94,249.6
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,314.68,241.68
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,285.53,219.92
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,275.72,212.93
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,265.72,205.67
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,264.94,205.57
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,264.16,205.45
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,211.72,164.94
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,159.72,124.25
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,121.07,93.73
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,83.13,63.17
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,90.78,69.87
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,98.88,76.88
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,104.5,81.76
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,110.86,87.27
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,95.83,75.1
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,80.76,62.77
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,66.1,50.59
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,51.37,38.13
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,38.45,27.07
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,25.98,16.25
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,16.38,7.69
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,6.83,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,3.54,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,7.87,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.24,0.82
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,26.37,16.77
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,36.54,26.54
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,43.55,33.21
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,50.55,39.67
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,49.02,38.29
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,55.06,43.52
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,86.11,70.52
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,115.61,95.55
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,117.42,96.29
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,118.92,96.84
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,113.46,91.71
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,107.56,86.3
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,119.16,95.58
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,131.35,100.4
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,163.95,125.1
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,197.63,150.09
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,218.17,164.98
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,232.45,175.11
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,257.96,193.88
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,284.87,213.48
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,314.42,234.52
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,345.75,256.62
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,319.9,237.77
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,290.63,216.54
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,336.06,250.11
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,383.9,284.56
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,495.3,364.81
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,616.22,448.42
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,534.36,390.75
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,440.64,324.81
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,597.2,438.69
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,744.89,539.7
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,846.28,611.13
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,917.03,658.86
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,808.43,586.06
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,650.44,476.0
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,511.11,380.42
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,370.38,278.73
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,186.04,142.18
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,14.58,6.23
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,71.02,52.19
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,132.24,101.2
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,135.19,103.72
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,138.42,106.65
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,137.07,106.06
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,135.79,105.5
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,116.87,90.63
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,98.25,75.81
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,81.09,61.99
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,63.88,47.85
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,48.12,34.63
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,32.12,21.03
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,20.24,10.67
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,9.12,0.0
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,4.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,12.2,0.15
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,25.88,16.41
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,39.0,28.71
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,53.51,42.02
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,67.82,54.99
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,82.21,67.64
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,96.38,79.83
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,78.59,64.02
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,58.36,46.1
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,106.39,87.63
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,151.21,125.35
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,114.41,93.54
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,93.11,75.11
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,124.76,101.68
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,183.58,132.21
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,222.75,153.47
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,268.78,185.5
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,285.95,209.68
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,281.44,214.66
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,346.81,260.6
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,442.65,330.87
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,476.02,356.88
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,507.98,381.14
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,515.03,387.04
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,513.6,386.02
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,443.5,335.05
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,355.96,269.86
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,540.86,409.21
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,734.61,546.52
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,808.83,599.13
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,877.27,647.66
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,896.87,660.85
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,912.82,672.23
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,653.82,492.38
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,326.16,247.65
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,347.59,265.83
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,369.44,282.59
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,233.09,179.46
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,93.65,70.04
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,494.16,389.64
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,848.98,640.31
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,814.27,614.02
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,777.24,590.84
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,398.93,317.46
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,9.16,1.97
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,309.82,254.39
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,576.93,458.02
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,517.15,411.21
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,458.87,367.56
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,389.74,313.4
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,324.83,261.02
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,255.29,204.47
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,182.32,143.59
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,116.66,87.1
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,54.55,24.43
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,18.44,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,7.08,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,13.74,1.55
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,27.9,18.45
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,41.68,31.48
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,56.04,44.73
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,70.33,57.66
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,83.8,69.58
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,97.01,80.99
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,110.67,92.55
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,120.39,100.48
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,124.16,103.17
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,134.3,111.29
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,118.24,97.18
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,100.74,81.93
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,86.59,69.46
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,71.8,53.89
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,168.71,127.21
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,280.09,208.84
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,260.24,197.41
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,236.98,182.89
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,302.33,231.36
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,389.93,296.23
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,309.07,236.4
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,211.02,161.87
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,350.13,268.57
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,498.78,377.52
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,557.71,419.47
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,620.28,464.15
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,577.93,432.31
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,518.69,388.54
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,392.8,297.81
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,258.95,197.59
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,515.82,393.45
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,758.64,563.31
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,679.55,505.22
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,592.13,443.36
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,642.23,480.77
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,672.86,503.37
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,800.98,596.95
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,902.42,665.86
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,881.87,652.78
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,858.08,639.23
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,550.56,425.05
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,188.58,146.25
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,255.58,202.28
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,306.47,243.14
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,197.34,156.75
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,86.21,66.13
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,328.61,267.99
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,503.79,402.29
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,438.87,349.88
