Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,818.16,585.39
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,753.52,544.87
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,674.13,492.7
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,626.57,461.79
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,578.79,429.8
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,381.79,289.07
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,186.02,140.98
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,163.24,125.01
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,130.28,99.75
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,108.27,82.6
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,86.75,65.42
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,66.21,48.71
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,45.9,31.92
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,30.89,19.28
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,16.02,6.24
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,7.99,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,10.23,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,19.62,8.0
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,30.82,20.36
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,41.96,30.53
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.46,38.19
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,58.91,45.57
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,78.31,62.12
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,98.93,79.32
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,86.7,68.58
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,81.89,64.19
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,84.02,65.62
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,86.09,66.97
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,87.86,68.2
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,89.5,69.34
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,90.36,69.68
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,124.93,77.53
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,177.2,103.16
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,230.66,140.08
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,282.07,179.95
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,335.05,222.79
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,390.31,268.02
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,441.41,309.45
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,490.64,348.48
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,538.66,385.47
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,583.88,419.4
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,627.32,451.12
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,667.85,479.61
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,706.27,505.96
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,740.65,529.52
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,772.51,551.02
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,722.83,513.29
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,628.67,446.07
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,751.94,534.39
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,860.67,608.15
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,767.28,544.02
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,645.47,460.28
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,770.46,551.47
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,872.83,622.22
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,820.38,586.89
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,750.56,540.2
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,763.31,551.36
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,778.69,563.13
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,617.66,453.24
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,434.88,324.15
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,420.8,317.31
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,404.84,307.67
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,233.27,179.39
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,56.82,40.17
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,49.45,34.7
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,42.1,28.92
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,199.76,158.67
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,335.34,262.75
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,270.39,209.93
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,210.96,161.47
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,146.67,108.27
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,82.08,52.97
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,35.99,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,10.23,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,19.65,8.08
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,32.06,21.33
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,44.42,32.51
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.13,41.27
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,63.71,49.7
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,71.28,56.08
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,78.7,62.15
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,84.23,66.49
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,91.2,71.94
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,94.8,74.51
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,98.2,76.91
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,100.34,78.4
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,102.32,79.77
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,102.05,79.16
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,126.21,79.76
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,177.11,105.04
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,229.39,141.13
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,283.45,181.99
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,334.04,222.08
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,386.71,265.01
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,438.99,306.8
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,487.45,344.13
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,535.34,379.82
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,580.75,413.39
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,624.5,444.83
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,665.39,472.62
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,704.36,498.34
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,549.43,393.38
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,327.26,235.54
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,588.74,425.99
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,821.71,580.46
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,841.42,590.78
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,857.75,601.93
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,870.24,610.82
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,879.15,617.66
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,778.01,551.14
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,638.26,455.34
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,622.67,447.84
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,605.31,437.79
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,584.71,424.7
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,562.5,410.5
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,684.57,499.94
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,776.29,563.53
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,738.58,539.67
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,702.47,518.14
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,654.94,487.94
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,606.78,455.87
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,551.74,418.47
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,497.22,380.23
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,433.19,333.56
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,371.95,287.27
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,304.45,234.52
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,238.55,181.37
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,169.26,124.72
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,109.83,72.69
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,48.91,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,3.93,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,7.59,0.0
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,14.84,6.85
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,22.11,13.39
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,31.33,21.59
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,40.58,29.74
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,50.48,38.33
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,60.1,46.55
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,88.27,70.5
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,115.27,93.05
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,131.83,106.33
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,141.18,113.47
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,148.95,119.46
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,165.81,132.87
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,177.4,141.6
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,201.86,152.35
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,227.78,167.56
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,274.3,198.54
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,296.08,216.29
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,313.44,230.78
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,366.38,266.75
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,439.43,319.06
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,449.18,328.85
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,445.03,327.0
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,393.15,290.57
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,328.61,243.71
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,297.95,221.64
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,260.19,193.88
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,368.16,274.03
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,477.38,352.32
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,338.6,252.12
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,186.19,138.6
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,321.2,240.7
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,454.79,337.27
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,557.74,412.08
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,663.67,487.16
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,640.59,471.41
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,597.14,442.69
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,671.32,498.28
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,742.38,549.94
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,703.02,521.94
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,644.78,482.01
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,530.89,400.66
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,401.86,305.99
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,294.95,227.15
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,194.0,149.57
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,304.94,239.16
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,392.42,307.54
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,355.2,279.98
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,317.41,251.98
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,276.59,220.11
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,236.33,187.79
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,191.74,150.97
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,149.43,115.25
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,105.8,78.16
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,65.88,42.8
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,29.44,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,9.83,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.14,7.93
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,29.21,19.07
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,38.04,27.3
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,44.22,33.03
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,50.4,38.58
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,55.48,42.92
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,60.46,47.06
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,63.84,49.81
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,67.16,52.47
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,75.99,59.67
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,79.07,61.91
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,80.93,63.26
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,82.69,64.53
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,84.46,65.68
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,110.39,67.3
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,189.53,119.42
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,258.19,175.52
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,303.36,212.06
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,349.57,249.58
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,385.24,278.31
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,418.48,304.57
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,450.98,329.37
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,482.78,353.11
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,491.05,359.72
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,494.57,362.47
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,540.48,394.67
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,589.66,428.36
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,565.78,411.23
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,539.91,392.87
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,536.39,391.07
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,530.82,387.6
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,549.43,402.04
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,567.58,416.01
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,568.33,417.03
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,567.82,417.38
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,528.2,389.85
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,486.94,361.11
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,414.49,310.0
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,359.93,270.77
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,325.72,246.69
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,291.12,221.8
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,319.08,244.44
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,346.24,266.03
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,267.8,206.49
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,177.38,136.6
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,172.37,133.62
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,179.92,140.16
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,146.74,114.36
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,126.54,98.64
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,105.35,81.55
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,84.56,64.53
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,65.95,49.19
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,47.48,33.71
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,32.01,20.51
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,16.79,7.25
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,8.37,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,9.83,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.38,8.98
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,29.32,19.31
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,38.26,27.61
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,44.52,33.43
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,50.77,39.07
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,55.63,43.24
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,60.44,47.24
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,63.59,49.71
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,72.18,56.78
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,74.88,58.61
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,77.49,60.36
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,79.51,61.71
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,81.43,62.98
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,82.46,63.52
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,117.07,71.6
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,173.09,97.83
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,229.77,137.15
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,285.88,181.63
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,341.83,227.88
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,396.2,273.53
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,449.67,317.71
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,500.86,358.37
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,550.36,396.38
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,514.2,373.59
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,436.82,318.16
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,526.52,382.69
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,628.64,453.37
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,668.65,480.53
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,708.36,507.74
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,784.24,563.39
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,841.8,605.15
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,862.66,618.26
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,880.02,629.56
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,892.06,638.17
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,900.41,644.59
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,902.82,646.19
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,901.51,645.59
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,895.97,643.06
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,886.74,638.33
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,870.58,629.91
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,861.88,626.45
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,835.1,610.55
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,805.38,592.83
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,769.43,570.87
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,731.25,547.19
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,686.32,518.5
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,639.98,487.91
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,589.11,453.42
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,535.58,415.86
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,474.3,370.69
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,414.8,325.09
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,345.6,270.17
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,281.32,217.15
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,206.4,154.81
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,141.54,97.3
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,61.93,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,10.23,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.29,9.85
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,30.25,20.38
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,39.21,28.82
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,45.49,34.65
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,51.77,40.27
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,55.94,43.87
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,60.13,47.36
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,63.32,49.89
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,71.88,57.01
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,74.29,58.74
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,76.63,60.4
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,78.71,61.96
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,80.68,63.42
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,90.99,71.79
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,116.04,72.15
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,172.73,98.82
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,230.01,139.27
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,286.71,185.14
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,343.48,233.21
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,399.2,281.09
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,454.14,327.54
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,507.08,370.72
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,558.75,411.53
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,608.34,450.3
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,656.02,486.57
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,700.4,519.62
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,742.57,550.35
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,780.66,577.13
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,815.96,600.78
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,847.04,621.09
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,874.85,639.22
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,897.55,653.42
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,916.56,665.25
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,930.81,674.07
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,941.13,680.47
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,944.93,682.82
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,944.77,682.84
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,938.74,680.04
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,928.82,674.94
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,913.06,665.48
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,893.75,653.87
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,867.68,638.65
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,838.42,621.34
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,802.69,600.1
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,764.49,576.96
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,720.15,548.16
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,680.8,522.46
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,626.98,485.57
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,572.81,446.69
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,510.62,400.87
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,449.89,354.26
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,380.35,299.43
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,317.72,247.52
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,239.86,182.14
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,171.97,120.7
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,76.86,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,9.44,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.79,9.02
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,27.27,18.15
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,34.84,25.35
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,40.6,30.77
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,46.38,36.01
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,54.56,43.14
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,58.86,46.65
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,62.16,49.3
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,65.41,51.84
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,67.74,53.43
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,70.0,54.95
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,80.42,63.49
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,82.93,65.24
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,84.86,66.53
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,109.72,66.92
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,167.81,93.42
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,226.43,133.85
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,284.71,180.23
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,342.59,228.28
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,399.18,276.01
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,454.87,322.3
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,508.2,365.72
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,559.97,406.75
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,608.52,443.89
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,654.93,478.39
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,698.47,509.52
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,739.49,538.11
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,776.0,563.49
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,809.6,585.9
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,839.73,604.6
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,866.56,621.14
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,888.25,634.89
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,906.25,646.39
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,918.26,654.24
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,926.38,659.83
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,929.23,661.41
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,928.18,660.72
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,921.05,657.27
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,910.16,651.65
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,893.44,641.61
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,873.29,629.53
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,846.67,614.22
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,817.06,596.96
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,781.43,575.98
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,751.33,558.5
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,705.77,529.87
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,658.83,499.86
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,605.24,463.69
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,551.48,425.94
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,488.7,380.1
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,430.01,335.45
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,361.39,282.47
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,297.41,230.54
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,222.36,167.97
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,157.13,109.82
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,71.05,2.71
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,9.83,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.39,9.24
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,29.3,19.58
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,38.2,27.94
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,44.43,33.72
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,50.66,39.3
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,55.48,43.48
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,60.25,47.47
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,63.36,49.93
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,71.91,57.01
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,74.57,58.83
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,77.14,60.56
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,79.14,61.9
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,81.02,63.14
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,82.33,63.91
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,114.08,71.43
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,169.1,96.36
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,224.85,134.56
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,279.57,177.4
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,334.76,222.53
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,389.19,267.69
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,442.85,311.3
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,494.63,351.5
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,545.14,389.2
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,592.5,424.59
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,637.94,457.57
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,680.52,486.77
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,720.88,513.61
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,757.47,538.29
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,791.36,560.45
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,821.17,578.53
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,847.83,594.64
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,869.47,607.93
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,887.54,619.12
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,900.21,628.1
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,909.11,634.98
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,872.92,612.88
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,804.27,566.83
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,866.19,611.92
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,892.77,629.06
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,875.96,619.44
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,855.8,608.4
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,827.86,593.35
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,806.38,582.39
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,769.48,560.37
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,730.4,536.79
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,683.38,507.49
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,635.3,476.66
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,583.46,442.26
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,529.53,405.13
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,466.01,359.44
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,404.94,313.69
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,337.47,261.42
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,274.79,210.79
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,202.06,151.19
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,139.03,96.59
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,61.23,5.03
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,10.23,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,19.73,8.61
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,29.96,19.82
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.19,29.16
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,50.02,37.98
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,57.42,44.49
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,62.97,49.19
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,68.42,53.67
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,72.13,56.55
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,75.76,59.3
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,78.15,60.85
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,80.47,62.31
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,82.21,63.39
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,90.95,70.25
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,91.55,70.37
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,111.75,69.64
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,165.28,93.64
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,219.86,130.22
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,273.94,171.89
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,332.16,218.4
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,384.0,260.93
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,435.2,302.31
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,484.34,340.5
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,532.22,376.49
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,577.84,410.48
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,621.74,442.29
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,662.16,470.52
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,700.43,496.6
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,735.04,520.13
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,767.16,541.61
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,796.33,561.08
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,822.61,578.17
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,842.76,590.75
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,859.49,601.31
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,871.85,609.26
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,880.59,615.11
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,883.05,617.23
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,881.86,617.29
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,874.78,613.85
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,864.15,608.38
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,847.99,598.78
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,839.41,594.1
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,813.58,579.27
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,784.87,562.72
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,750.1,543.22
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,713.16,521.99
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,669.13,495.55
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,626.42,468.86
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,574.15,433.14
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,521.99,396.48
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,461.75,353.13
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,403.4,309.51
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,336.41,258.4
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,274.15,208.75
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,202.69,150.29
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,140.52,96.78
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,61.96,8.02
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,10.23,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,19.87,8.57
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,30.08,19.76
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,38.99,27.98
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,45.58,33.98
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,52.15,39.75
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,56.24,43.21
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,60.35,46.56
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,63.47,48.98
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,72.03,55.95
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,74.71,57.76
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,77.31,59.47
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,78.98,60.52
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,80.56,61.49
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,82.19,62.51
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,112.6,69.74
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,167.87,93.9
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,223.87,131.65
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,287.12,189.04
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,338.48,236.31
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,381.46,269.42
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,425.97,303.43
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,472.28,337.53
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,519.43,371.36
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,573.37,411.15
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,632.38,455.2
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,673.21,484.06
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,711.73,510.73
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,746.06,534.64
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,777.72,556.36
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,803.69,573.83
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,826.36,588.85
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,845.04,600.88
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,860.24,610.76
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,868.72,616.49
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,887.79,629.1
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,888.59,629.55
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,885.71,627.97
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,845.05,602.42
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,786.29,562.91
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,812.95,585.07
