Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,818.64,591.57
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,793.3,575.82
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,759.93,555.06
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,708.63,522.78
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,656.66,488.99
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,474.01,358.57
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,283.38,216.02
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,385.55,297.82
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,477.78,367.31
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,408.06,315.08
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,349.18,270.43
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,285.43,220.52
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,226.75,173.08
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,163.33,121.21
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,99.68,68.09
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,44.95,6.34
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,9.83,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.6,9.36
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,28.49,18.87
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,36.47,26.42
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,42.19,31.75
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,47.95,36.91
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,55.9,43.84
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,59.87,47.13
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,63.17,49.76
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,66.43,52.3
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,68.12,53.44
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,77.58,61.21
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,79.97,62.88
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,82.22,64.44
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,83.67,65.32
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,104.8,64.49
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,163.64,90.06
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,222.86,130.59
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,281.59,177.16
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,340.21,225.87
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,397.43,273.57
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,453.61,319.3
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,507.85,362.0
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,560.45,401.79
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,610.02,438.67
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,657.4,472.71
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,701.15,502.86
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,742.27,530.31
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,779.86,555.78
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,814.51,578.11
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,844.18,596.39
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,870.38,612.49
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,892.45,625.1
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,910.8,635.43
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,923.59,642.21
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,932.48,646.77
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,936.08,648.51
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,935.76,648.1
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,929.34,644.21
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,919.14,638.3
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,902.47,629.54
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,882.3,618.77
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,856.66,604.34
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,827.97,588.04
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,791.68,567.1
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,753.03,544.43
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,716.14,522.58
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,669.96,494.09
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,616.28,459.83
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,562.33,423.72
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,500.74,380.57
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,440.63,336.57
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,374.3,286.13
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,310.34,235.16
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,235.56,174.29
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,170.1,117.79
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,77.52,17.54
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,9.83,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.41,9.11
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,29.76,19.86
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,39.08,28.57
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,45.31,34.34
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,51.53,39.89
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,55.99,43.73
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,60.42,47.42
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,63.89,50.18
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,72.85,57.59
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,75.5,59.39
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,78.08,61.1
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,79.73,62.15
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,81.29,63.12
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,82.62,63.91
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,111.15,70.57
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,166.62,94.27
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,222.77,131.86
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,278.32,175.27
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,333.84,220.86
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,388.07,266.04
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,441.49,309.76
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,492.76,350.3
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,542.54,388.33
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,589.76,423.62
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,635.04,456.34
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,676.67,485.16
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,715.89,511.49
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,751.87,535.34
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,785.19,556.87
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,783.14,550.2
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,750.97,524.59
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,827.05,577.84
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,878.98,611.49
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,854.68,594.59
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,797.11,555.1
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,864.99,602.66
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,900.07,624.51
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,893.19,620.74
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,882.76,615.53
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,865.66,606.33
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,855.95,601.87
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,829.43,586.87
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,800.06,570.22
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,764.12,548.42
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,725.98,525.07
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,680.44,497.3
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,636.58,469.54
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,583.72,436.06
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,530.95,401.28
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,469.8,358.57
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,410.57,315.28
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,343.45,264.24
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,280.88,214.45
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,210.03,156.86
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,148.01,103.73
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,66.06,16.55
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,4.33,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,8.35,0.32
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,18.3,9.94
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,28.28,18.98
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,40.24,29.64
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,51.92,39.91
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,64.18,50.47
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,76.36,60.72
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,100.72,81.27
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,127.01,103.01
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,131.13,105.73
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,134.19,107.63
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,151.58,121.15
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,179.46,142.74
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,187.02,147.48
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,197.03,146.64
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,193.5,142.9
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,194.26,143.61
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,221.33,163.12
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,240.56,176.64
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,281.82,205.56
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,326.68,236.65
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,239.59,174.3
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,140.88,102.06
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,148.28,107.93
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,155.84,113.53
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,387.58,282.47
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,636.0,447.93
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,695.76,487.02
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,756.06,528.49
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,781.59,545.26
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,803.91,560.31
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,822.72,573.31
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,838.25,584.29
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,848.99,592.48
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,856.31,598.65
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,855.89,599.1
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,852.06,597.58
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,844.18,593.78
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,832.98,587.99
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,770.63,547.65
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,702.21,503.19
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,613.47,445.2
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,546.12,399.78
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,450.82,334.62
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,376.75,282.37
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,216.71,164.49
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,52.19,36.09
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,45.98,31.56
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,39.79,26.75
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,33.62,21.88
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,27.46,16.93
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,21.71,12.22
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,15.97,7.45
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,11.01,3.25
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,6.06,0.0
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.02,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.36,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,4.54,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,9.48,2.34
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,14.44,6.8
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,20.18,11.93
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,25.93,17.02
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,32.85,23.0
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,39.79,28.9
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,85.95,68.13
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,127.21,102.21
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,133.88,106.87
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,144.06,114.39
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,106.3,82.94
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,77.14,58.63
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,87.14,66.57
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,104.09,64.98
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,158.89,87.66
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,214.55,124.61
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,269.89,167.53
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,325.45,212.98
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,379.94,258.4
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,433.74,302.56
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,485.62,343.68
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,536.33,382.58
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,584.1,418.63
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,629.98,452.2
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,673.13,482.33
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,714.06,510.07
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,750.46,534.63
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,784.14,556.6
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,814.13,575.42
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,840.98,592.22
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,861.98,604.66
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,879.39,614.89
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,891.8,622.85
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,900.44,628.63
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,903.06,630.05
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,901.88,629.3
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,894.83,623.83
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,884.19,616.34
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,867.67,606.6
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,847.81,594.94
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,820.39,579.42
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,799.36,567.98
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,763.7,548.11
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,725.81,526.61
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,679.35,497.94
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,631.91,467.81
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,581.58,434.37
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,529.02,398.32
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,467.27,354.31
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,407.78,310.31
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,341.35,260.21
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,279.47,211.39
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,207.77,153.34
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,145.25,100.59
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,65.09,19.19
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,9.44,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.54,8.07
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,28.06,18.03
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,36.58,25.9
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,42.85,31.61
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,49.11,37.11
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,53.25,40.63
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,57.38,44.02
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,60.58,46.52
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,68.94,53.34
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,71.32,55.03
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,73.63,56.65
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,75.72,58.19
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,77.7,59.64
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,131.16,103.23
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,205.75,152.78
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,226.02,161.01
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,264.48,185.5
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,234.09,168.7
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,180.59,133.86
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,231.15,171.46
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,289.82,214.29
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,355.39,261.19
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,434.44,317.62
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,357.33,263.12
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,263.8,195.17
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,434.26,321.47
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,620.68,452.72
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,647.67,471.68
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,673.27,490.82
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,629.45,459.75
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,573.46,419.97
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,596.21,438.25
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,618.46,455.71
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,515.48,382.46
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,390.72,291.8
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,475.6,355.7
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,543.87,405.82
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,564.61,422.05
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,602.58,450.43
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,477.57,360.85
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,353.1,269.07
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,281.74,215.91
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,196.45,150.48
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,147.68,113.02
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,99.96,75.45
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,69.35,51.06
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,40.61,27.81
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,35.96,24.17
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,31.33,20.47
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,236.09,191.53
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,400.13,318.72
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,333.47,263.58
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,271.41,211.92
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,201.99,153.59
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,139.18,99.19
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,64.17,20.99
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,11.02,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.16,9.32
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.07,21.78
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,42.96,31.92
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.9,39.21
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,61.45,48.57
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,67.63,53.78
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,73.67,58.68
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,77.61,61.77
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,81.46,64.72
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,83.73,66.28
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,85.95,67.78
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,87.85,69.15
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,89.63,70.41
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,97.5,76.61
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,111.96,74.03
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,166.69,96.92
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,222.54,134.16
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,277.99,177.52
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,333.87,223.64
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,390.88,271.41
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,443.94,315.68
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,494.6,357.39
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,544.07,397.14
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,591.1,433.83
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,636.37,468.21
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,679.05,498.93
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,719.71,527.38
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,755.73,553.03
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,789.23,576.51
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,820.97,598.51
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,849.8,617.79
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,872.02,632.3
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,890.74,644.61
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,904.11,653.58
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,913.71,660.26
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,917.31,662.65
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,917.12,662.78
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,912.19,660.6
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,903.5,656.16
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,887.28,647.66
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,867.65,637.03
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,844.35,623.35
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,827.22,613.79
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,791.9,592.57
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,754.19,569.61
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,712.16,542.24
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,668.2,513.13
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,615.52,476.55
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,562.49,438.55
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,505.77,396.44
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,447.91,351.91
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,379.81,298.36
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,315.89,245.89
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,240.9,183.29
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,174.89,125.57
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,81.07,29.39
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,9.83,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.61,8.93
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,28.46,18.85
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,36.41,26.36
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,41.72,31.34
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,47.1,36.18
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,55.72,43.61
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,60.36,47.38
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,63.62,49.95
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,66.83,52.43
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,70.12,54.81
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,73.27,57.03
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,75.21,58.46
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,85.85,67.17
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,87.7,68.35
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,103.61,66.76
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,161.37,89.55
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,219.68,127.84
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,277.86,173.08
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,335.88,220.77
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,392.01,267.75
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,447.22,313.26
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,500.72,355.63
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,552.66,395.34
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,601.59,432.37
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,648.48,466.82
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,691.98,497.97
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,732.92,526.58
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,770.08,552.06
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,804.43,575.09
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,834.64,592.79
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,861.57,608.32
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,883.78,622.09
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,902.35,633.68
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,914.18,641.23
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,922.16,646.59
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,925.8,649.74
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,925.6,650.69
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,918.08,647.03
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,906.89,641.31
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,851.48,607.01
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,790.27,567.75
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,815.09,587.29
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,825.38,595.07
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,751.2,547.63
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,674.68,497.79
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,668.5,496.91
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,651.92,487.54
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,593.57,448.55
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,539.49,411.31
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,478.11,367.7
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,418.63,323.67
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,351.23,272.01
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,288.19,221.47
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,216.09,162.5
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,150.93,107.01
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,69.53,25.19
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,9.83,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.5,8.65
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,29.07,19.26
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,37.67,27.32
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,44.01,33.19
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,50.35,38.86
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,54.56,42.4
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,58.77,45.8
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,67.11,52.75
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,70.5,55.35
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,72.63,56.72
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,74.72,58.04
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,76.58,59.25
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,78.33,60.39
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,88.58,68.55
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,103.2,66.61
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,160.02,88.51
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,217.45,125.68
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,273.75,168.64
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,330.28,214.17
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,386.42,260.16
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,441.72,304.6
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,494.94,345.51
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,546.72,383.77
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,595.39,419.22
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,642.02,452.11
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,685.56,481.44
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,726.62,508.22
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,763.97,532.96
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,798.55,555.25
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,828.23,573.11
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,854.62,588.94
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,876.27,601.93
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,894.27,612.81
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,906.82,619.3
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,915.54,623.65
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,919.03,626.29
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,918.66,626.84
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,911.91,624.51
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,901.5,620.27
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,885.14,612.94
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,865.38,603.62
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,838.19,589.38
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,808.19,573.36
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,781.07,558.17
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,742.48,535.4
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,695.61,505.95
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,647.68,475.16
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,596.61,443.23
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,543.11,408.29
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,479.45,364.13
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,418.13,319.67
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,350.77,268.87
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,287.9,219.24
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,214.0,159.64
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,147.59,104.08
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,68.23,25.39
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,9.05,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,17.35,6.13
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,30.38,20.01
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,43.19,31.68
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,57.35,44.27
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,70.46,55.72
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,84.34,67.55
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,97.89,78.84
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,111.84,90.22
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,125.6,101.23
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,136.83,109.76
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,153.08,122.22
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,167.3,133.05
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,181.16,143.46
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,187.35,147.68
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,195.19,145.88
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,227.5,166.96
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,256.19,185.39
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,288.05,204.61
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,340.92,240.65
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,369.81,264.32
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,394.8,284.55
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,342.72,249.65
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,269.34,197.46
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,269.99,198.3
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,267.23,196.33
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,381.24,278.95
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,506.83,366.65
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,465.72,337.05
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,410.72,298.13
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,552.76,399.8
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,687.82,491.99
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,729.69,520.13
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,762.46,543.05
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,789.93,561.74
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,815.05,578.87
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,737.09,526.36
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,643.12,462.96
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,644.71,466.64
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,644.14,468.14
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,466.34,343.82
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,289.96,214.94
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,158.23,117.49
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,51.57,35.06
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,68.97,49.04
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,87.35,63.77
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,89.33,65.52
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,91.55,67.5
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,80.96,59.47
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,70.39,51.35
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,59.83,43.09
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,49.27,34.68
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,39.42,26.69
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,29.8,18.73
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,21.35,11.64
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,12.93,4.48
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,6.44,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,10.23,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,19.71,7.45
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,28.94,18.61
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,40.4,29.02
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,51.94,39.26
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,64.88,50.48
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,72.91,57.26
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,80.76,63.7
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,96.6,76.73
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,114.53,91.22
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,123.53,98.11
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,127.1,100.48
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,124.2,97.55
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,121.61,94.93
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,97.2,74.66
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,103.02,67.02
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,157.92,87.64
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,213.57,123.37
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,271.59,168.01
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,327.51,213.02
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,386.47,263.14
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,439.91,305.92
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,429.74,303.02
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,398.72,283.34
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,471.37,335.67
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,558.69,397.52
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,627.28,447.51
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,703.37,503.02
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,714.25,506.92
