Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,709.89,500.57
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,721.63,508.25
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,730.39,513.71
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,735.91,517.78
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,738.48,520.0
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,744.78,524.86
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,748.47,528.05
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,686.19,486.5
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,636.06,452.61
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,509.42,367.38
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,380.55,277.39
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,355.5,260.82
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,329.98,243.06
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,424.78,313.34
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,515.05,377.42
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,414.4,306.94
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,318.06,238.34
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,493.0,370.68
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,605.2,452.01
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,552.39,414.87
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,499.92,378.59
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,439.62,335.35
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,381.46,292.16
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,310.94,238.15
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,251.7,190.92
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,181.99,134.82
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,121.88,85.16
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,58.11,22.02
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,9.44,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,18.07,6.1
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,32.66,21.57
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,46.97,34.44
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,60.12,46.15
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,73.06,57.47
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,78.51,62.04
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,81.74,64.55
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,100.61,80.14
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,116.29,92.75
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,130.55,103.98
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,143.97,114.37
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,162.77,128.97
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,174.72,137.87
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,188.87,148.48
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,196.04,146.15
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,227.1,166.39
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,253.79,183.57
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,274.35,198.92
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,301.25,219.11
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,335.62,243.17
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,384.13,277.87
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,418.4,302.32
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,450.71,325.27
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,448.93,324.72
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,437.19,316.68
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,459.77,332.21
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,482.7,347.63
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,523.07,375.89
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,565.31,405.07
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,582.22,416.53
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,598.26,427.51
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,580.87,416.1
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,560.82,403.0
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,527.34,379.96
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,474.71,343.72
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,574.74,415.67
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,675.63,484.98
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,649.17,466.92
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,620.98,448.79
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,579.2,421.59
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,517.46,380.53
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,604.56,445.57
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,684.23,502.62
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,657.46,484.8
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,628.87,466.61
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,591.21,441.76
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,551.79,415.28
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,498.81,378.48
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,446.76,341.48
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,389.82,299.51
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,335.18,258.04
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,273.78,210.8
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,207.03,158.02
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,148.09,110.16
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,95.28,66.31
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,44.26,16.01
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,11.42,1.64
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,24.24,14.59
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,36.58,25.73
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,51.13,38.64
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,65.57,51.29
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,79.36,63.03
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,90.73,72.45
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,106.4,85.46
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,121.77,98.01
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,136.43,109.6
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,150.76,120.74
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,158.55,126.62
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,163.28,130.0
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,173.95,137.93
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,188.78,139.98
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,220.98,160.58
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,239.04,176.68
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,235.18,173.89
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,227.21,168.21
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,271.58,200.35
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,319.61,234.68
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,365.21,266.27
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,422.23,305.79
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,469.17,338.68
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,519.73,374.01
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,535.67,384.18
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,547.06,391.28
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,616.04,439.18
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,691.53,490.02
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,751.87,531.59
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,808.66,570.76
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,828.68,583.49
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,845.38,594.18
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,772.95,544.1
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,672.24,475.27
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,781.46,553.23
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,868.42,611.67
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,861.65,607.19
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,851.38,601.88
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,834.44,592.49
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,814.38,581.24
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,681.6,493.64
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,537.8,394.46
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,516.73,382.4
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,493.46,367.48
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,557.04,415.33
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,598.76,446.27
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,545.7,409.69
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,493.03,373.32
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,433.95,330.77
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,370.87,283.9
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,306.84,234.76
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,247.72,187.75
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,180.0,133.21
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,121.18,84.65
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,57.97,22.73
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,9.83,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,18.91,6.24
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,29.45,19.03
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,39.99,28.75
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.92,36.02
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,58.19,45.13
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,52.53,40.17
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,55.81,42.87
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,50.61,38.18
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,45.21,33.35
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,54.51,41.07
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,63.84,48.7
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,71.56,54.87
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,78.93,60.69
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,140.1,110.48
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,196.39,147.48
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,190.25,141.52
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,186.97,139.45
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,143.02,105.83
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,94.36,68.43
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,209.82,155.27
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,328.66,241.25
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,240.8,177.11
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,140.77,102.88
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,235.4,173.77
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,333.58,244.52
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,380.89,277.83
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,431.27,313.21
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,482.81,349.31
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,533.04,384.14
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,504.27,363.05
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,460.21,331.93
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,606.25,436.48
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,747.01,532.49
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,685.67,490.31
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,632.14,454.21
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,754.08,541.66
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,864.53,617.57
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,857.18,612.65
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,846.45,607.03
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,826.51,596.54
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,803.65,584.14
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,774.57,566.38
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,743.1,546.89
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,704.38,523.28
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,664.02,498.08
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,610.21,462.15
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,564.16,430.75
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,510.86,393.3
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,458.54,355.57
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,400.31,311.98
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,344.46,268.93
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,281.4,219.33
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,213.38,164.65
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,153.66,115.56
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,100.41,70.85
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,46.72,17.9
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,10.23,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,19.56,6.44
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,30.81,20.35
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.08,30.81
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,50.33,38.35
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,58.55,45.64
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,65.45,51.55
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,69.58,54.92
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,73.34,57.86
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,77.01,60.66
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,78.57,61.49
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,80.14,62.33
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,88.91,69.41
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,90.77,70.7
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,90.91,70.45
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,99.74,67.16
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,154.88,87.42
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,211.02,123.23
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,268.82,167.47
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,326.04,213.66
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,380.84,258.6
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,435.86,303.02
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,481.61,341.48
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,513.92,367.38
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,450.47,325.48
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,364.07,264.9
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,466.39,337.83
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,581.12,415.69
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,622.64,443.6
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,670.44,476.04
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,689.67,488.69
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,706.75,500.15
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,748.44,528.07
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,789.1,554.79
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,858.7,602.29
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,899.55,628.37
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,903.12,631.96
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,902.98,633.89
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,896.44,630.79
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,886.27,625.63
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,882.29,624.47
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,862.67,613.53
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,836.55,598.68
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,807.47,581.93
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,771.68,561.82
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,733.65,539.94
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,692.94,514.81
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,647.49,485.35
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,594.23,449.65
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,541.0,412.86
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,480.13,369.57
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,421.02,325.8
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,353.51,274.05
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,290.38,223.6
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,218.4,164.48
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,153.24,109.23
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,77.36,33.03
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,7.08,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,9.44,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.22,5.32
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,28.48,18.4
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,38.77,27.94
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,48.71,36.94
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,56.19,43.58
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,61.8,48.4
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,67.32,52.98
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,94.45,75.75
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,124.23,100.15
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,97.89,77.41
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,81.37,63.12
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,83.39,64.46
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,92.56,71.68
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,94.81,73.14
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,104.53,71.19
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,157.16,90.64
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,210.97,125.06
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,265.26,166.52
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,319.39,210.28
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,371.99,253.02
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,424.21,294.67
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,469.69,331.56
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,501.71,355.66
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,525.41,373.37
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,546.59,388.68
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,616.36,437.98
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,695.66,492.85
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,730.98,515.74
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,763.76,536.88
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,791.33,554.84
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,815.67,570.55
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,835.7,583.26
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,852.33,593.65
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,862.04,599.89
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,868.14,604.08
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,814.8,568.09
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,743.52,519.98
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,609.74,432.49
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,473.29,339.56
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,269.64,198.18
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,85.49,60.75
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,88.3,63.49
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,91.2,65.91
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,134.59,100.0
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,180.4,135.58
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,106.89,79.11
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,39.07,25.76
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,53.72,37.77
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,69.5,50.63
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,58.5,41.99
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,47.53,33.26
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,37.88,25.45
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,28.25,17.51
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,19.81,10.44
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,11.39,3.33
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,6.06,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,3.54,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,6.83,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,15.61,7.39
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,24.43,15.35
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,35.58,25.27
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,46.29,34.7
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,58.29,45.09
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,70.19,55.22
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,68.83,53.87
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,67.2,52.31
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,63.81,49.14
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,59.96,45.61
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,58.84,44.41
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,57.72,43.22
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,62.42,46.91
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,67.14,50.58
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,106.62,79.0
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,145.39,108.52
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,139.48,103.48
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,133.05,98.26
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,215.3,159.6
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,303.25,223.2
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,250.02,184.37
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,190.91,141.09
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,215.55,159.64
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,240.75,178.08
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,277.81,204.76
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,320.41,234.97
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,406.29,296.37
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,505.2,364.78
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,554.38,397.77
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,605.47,431.98
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,548.72,392.28
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,472.73,339.87
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,312.16,228.41
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,142.37,103.92
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,221.56,164.13
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,322.25,237.37
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,631.02,461.62
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,867.09,615.57
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,863.13,611.22
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,844.13,600.89
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,820.05,587.29
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,793.03,571.81
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,722.17,527.52
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,647.42,477.9
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,557.39,416.92
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,462.89,350.92
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,510.95,389.48
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,536.23,409.66
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,477.19,366.22
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,419.7,323.17
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,354.04,273.59
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,292.59,224.88
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,221.64,166.75
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,159.1,113.42
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,85.71,36.89
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,18.95,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,9.05,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,17.51,3.95
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.11,16.96
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,38.86,27.74
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,45.76,34.06
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,52.62,40.13
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,57.32,44.14
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,62.0,48.0
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,65.69,50.9
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,69.3,53.67
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,72.61,56.03
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,82.12,63.5
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,83.9,64.73
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,85.59,65.89
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,87.58,67.17
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,96.15,73.81
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,150.6,84.56
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,206.13,119.58
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,275.93,178.52
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,333.38,227.89
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,374.4,260.14
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,413.17,290.23
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,446.49,315.34
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,469.17,331.83
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,516.89,365.19
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,568.03,400.34
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,613.26,430.43
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,659.13,460.43
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,718.47,501.7
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,766.79,536.05
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,725.49,504.8
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,645.37,448.86
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,765.47,531.97
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,857.74,591.54
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,869.31,597.63
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,877.31,602.85
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,894.64,614.24
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,894.05,614.9
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,786.93,547.31
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,647.41,455.65
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,494.9,355.32
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,343.44,249.88
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,266.07,195.87
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,176.27,130.1
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,336.29,252.41
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,477.77,353.82
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,364.98,272.57
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,259.51,195.75
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,123.72,93.49
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,4.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,3.8,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.03,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,140.03,109.37
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,252.37,194.44
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,182.52,136.75
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,113.8,80.26
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,59.68,24.3
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,9.24,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,8.65,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,16.61,3.05
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,30.42,19.84
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,44.12,32.49
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,55.17,42.5
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,66.01,52.07
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,72.98,58.05
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,79.87,63.77
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,101.57,81.94
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,122.99,99.46
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,121.25,97.4
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,117.98,94.15
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,111.9,88.62
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,104.8,82.31
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,105.31,82.33
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,111.55,87.04
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,188.52,123.24
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,246.31,167.73
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,293.49,205.41
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,324.68,231.58
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,344.01,248.5
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,347.44,252.93
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,368.73,268.06
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,390.55,283.28
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,402.43,291.59
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,412.22,298.18
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,426.53,308.39
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,445.25,321.57
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,335.88,244.75
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,217.07,159.02
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,210.39,154.51
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,203.45,149.22
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,365.41,267.18
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,541.61,386.69
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,720.9,508.74
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,870.04,605.53
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,689.06,484.85
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,444.64,318.15
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,679.25,485.53
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,861.05,604.02
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,484.16,354.26
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,63.31,43.41
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,319.4,241.7
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,549.36,402.73
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,627.96,457.14
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,685.78,498.65
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,639.94,468.82
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,593.23,439.09
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,531.18,398.25
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,478.43,362.46
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,419.08,320.11
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,362.22,278.01
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,298.36,229.44
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,239.37,182.8
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,174.57,130.51
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,109.06,76.61
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,54.57,21.57
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,8.65,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,16.62,2.4
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,27.88,17.41
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.12,27.79
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.36,35.33
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,55.57,42.65
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,75.85,60.05
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,95.22,76.31
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,93.41,74.39
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,91.04,72.0
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,116.09,92.48
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,140.42,111.92
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,140.3,111.15
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,139.84,110.2
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,169.95,133.85
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,186.1,145.93
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,160.46,105.59
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,207.8,122.77
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,277.9,185.66
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,326.99,231.71
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,362.67,258.48
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,399.37,285.82
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,448.95,319.5
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,522.81,372.22
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,569.54,406.98
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,614.68,439.68
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,656.69,468.86
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,696.83,495.93
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,677.11,479.02
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,624.61,440.05
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,731.29,514.84
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,821.14,575.04
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,842.78,587.59
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,861.07,598.96
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,875.57,608.1
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,886.45,615.15
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,889.64,616.73
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,889.18,616.28
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,884.57,614.38
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,876.34,610.43
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,871.98,608.09
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,852.2,596.3
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,826.8,582.15
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,798.47,566.15
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,763.01,545.5
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,725.35,523.24
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,571.08,419.95
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,417.29,311.49
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,389.52,294.22
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,359.62,273.71
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,316.64,242.57
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,274.45,211.02
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,290.36,222.73
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,288.26,218.4
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,218.54,161.84
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,156.98,110.12
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,71.57,28.77
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,8.65,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,16.68,1.82
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,27.61,17.21
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.51,27.38
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,46.45,34.62
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,56.75,43.67
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,63.38,49.35
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,69.85,54.72
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,92.58,73.73
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,117.32,94.03
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,99.98,78.87
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,85.27,66.11
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,87.11,67.28
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,88.84,68.32
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,91.07,69.79
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,98.18,75.21
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,157.65,91.96
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,210.32,124.92
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,266.77,167.88
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,321.54,211.68
