Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,372.3,252.64
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,422.95,292.92
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,471.71,330.86
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,519.43,366.79
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,564.82,399.9
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,608.83,430.96
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,649.32,457.81
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,687.93,482.5
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,723.12,505.23
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,755.98,525.97
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,783.61,543.72
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,808.27,559.43
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,828.57,572.38
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,845.57,583.21
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,857.46,590.64
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,865.86,596.11
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,867.19,597.45
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,873.51,602.04
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,866.27,598.44
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,855.64,593.06
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,837.41,582.37
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,816.16,570.06
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,613.4,437.57
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,390.49,283.47
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,257.32,190.64
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,135.29,99.71
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,267.86,203.62
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,368.41,278.85
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,312.93,237.98
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,259.72,199.04
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,223.85,172.3
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,189.07,145.53
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,152.36,116.94
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,116.99,88.57
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,74.83,54.13
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,43.12,27.78
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,19.14,3.97
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.36,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,4.54,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,10.63,3.11
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,16.74,8.69
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,24.79,15.87
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,32.86,23.02
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,41.34,30.36
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,49.83,37.58
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,54.09,41.12
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,58.36,44.62
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,54.51,41.08
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,50.67,37.59
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,62.71,47.6
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,74.58,57.36
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,89.76,69.63
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,104.71,81.54
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,124.74,92.94
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,145.31,108.15
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,128.01,94.52
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,109.38,80.01
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,124.35,91.35
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,139.79,102.92
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,137.46,101.05
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,134.99,99.13
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,136.35,100.1
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,137.73,101.1
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,142.99,104.82
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,148.32,108.56
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,159.51,116.92
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,170.84,125.32
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,169.26,124.14
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,167.55,122.94
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,162.11,118.88
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,156.49,114.7
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,171.9,126.38
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,187.55,138.11
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,198.41,146.55
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,209.46,155.2
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,172.86,128.05
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,136.33,100.69
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,245.63,184.74
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,350.52,262.59
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,238.14,179.31
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,119.52,88.83
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,102.58,76.34
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,85.7,63.41
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,56.48,40.24
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,28.3,17.53
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,22.91,13.24
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,17.53,8.89
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,14.84,6.72
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,12.16,4.51
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,9.49,2.28
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,6.82,0.03
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,4.54,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.13,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,5.68,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,9.1,2.23
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,13.67,6.35
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,18.26,10.45
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,23.24,14.82
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,28.24,19.13
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,53.7,41.18
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,77.55,61.47
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,82.2,65.02
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,86.79,68.52
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,113.74,90.63
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,139.77,111.51
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,130.11,102.76
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,119.86,93.77
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,142.3,106.57
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,165.43,123.79
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,174.14,129.86
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,183.0,136.13
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,193.43,143.52
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,204.06,151.03
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,245.26,181.04
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,292.68,215.03
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,248.31,182.59
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,199.04,146.45
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,206.21,151.68
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,213.46,156.75
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,312.79,229.39
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,413.24,300.27
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,415.52,301.72
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,417.24,303.49
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,366.14,267.27
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,298.3,218.68
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,376.4,275.41
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,442.62,321.92
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,435.4,317.58
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,427.46,313.23
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,439.84,322.94
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,471.14,345.62
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,516.3,379.48
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,578.17,423.95
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,666.4,488.3
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,735.93,538.77
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,610.64,451.59
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,482.34,361.04
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,506.43,382.17
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,540.25,408.09
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,411.48,314.65
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,310.93,239.55
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,255.49,198.38
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,215.91,167.86
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,175.0,135.41
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,136.0,103.69
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,96.62,71.18
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,59.54,40.15
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,27.41,7.51
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,7.87,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.17,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,25.41,15.13
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,35.71,24.8
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,45.49,33.6
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,53.04,40.28
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,58.03,44.46
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,62.99,48.45
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,66.57,51.25
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,70.09,53.92
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,104.44,82.23
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,139.46,110.41
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,107.49,83.85
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,84.44,64.72
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,85.31,65.14
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,90.07,68.7
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,143.38,79.98
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,197.78,113.92
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,254.96,157.81
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,310.75,203.17
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,363.28,246.52
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,415.52,289.21
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,465.76,328.89
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,512.69,365.03
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,557.84,399.54
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,601.37,431.94
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,594.66,425.51
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,548.0,390.45
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,544.85,388.39
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,538.43,383.6
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,525.04,374.45
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,508.81,363.29
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,687.95,491.41
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,846.27,598.87
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,662.09,472.83
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,412.19,296.41
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,437.07,316.04
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,462.06,334.07
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,251.51,184.74
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,46.34,30.26
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,395.48,297.75
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,706.16,512.86
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,648.16,471.06
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,573.04,420.75
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,313.45,236.76
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,42.22,27.77
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,87.8,64.21
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,138.77,104.22
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,114.73,85.77
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,90.96,67.4
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,76.85,56.39
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,62.71,45.15
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,49.45,34.61
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,36.13,23.78
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,25.59,15.0
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,15.23,6.25
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,7.59,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,7.87,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,15.18,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.01,15.47
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,36.93,25.71
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,45.23,33.22
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,53.49,40.49
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,60.77,46.71
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,65.62,50.68
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,69.42,53.65
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,73.14,56.48
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,75.64,58.23
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,78.07,59.91
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,80.2,61.32
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,89.2,68.34
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,90.44,68.98
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,95.13,72.42
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,147.59,83.65
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,201.25,117.02
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,255.14,157.45
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,309.2,200.65
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,352.31,244.21
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,371.77,265.77
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,428.38,303.77
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,512.34,363.33
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,557.5,397.09
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,601.05,429.04
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,641.56,458.56
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,680.1,486.14
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,715.15,510.31
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,747.84,532.47
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,490.13,357.75
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,152.45,110.04
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,180.63,132.14
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,209.32,153.37
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,574.58,422.22
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,872.92,616.49
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,876.88,615.84
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,877.23,616.79
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,873.41,616.11
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,865.98,613.29
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,851.66,604.76
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,834.08,594.31
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,820.31,587.14
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,792.92,571.19
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,759.23,551.61
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,723.28,530.35
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,680.36,503.67
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,636.04,475.59
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,587.38,443.21
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,536.13,407.9
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,477.15,364.97
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,419.9,321.89
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,353.59,271.58
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,291.55,222.45
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,219.96,164.24
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,157.01,110.81
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,71.24,25.38
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,4.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,9.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,21.21,11.57
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,32.89,22.38
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,47.15,35.0
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,61.3,47.36
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,75.43,59.42
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,87.34,69.34
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,103.57,82.66
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,121.18,96.87
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,134.39,107.2
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,147.25,117.09
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,160.03,126.8
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,172.32,135.99
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,183.23,143.99
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,194.42,152.16
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,206.5,144.45
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,239.88,159.73
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,262.05,169.39
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,311.27,203.46
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,364.51,247.57
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,417.24,290.61
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,468.12,331.17
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,518.06,369.72
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,552.48,395.95
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,567.28,406.13
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,629.81,451.78
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,691.15,496.75
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,641.56,459.29
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,541.91,386.92
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,413.17,298.73
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,252.6,183.76
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,369.27,269.12
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,481.06,347.31
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,419.12,303.59
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,354.73,258.27
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,477.12,348.02
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,583.61,423.63
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,642.63,465.38
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,680.68,493.34
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,777.95,564.1
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,834.09,604.13
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,513.93,385.78
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,146.95,108.97
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,103.86,76.84
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,62.33,44.39
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,263.91,206.28
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,432.61,333.95
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,214.82,168.02
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,7.47,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.43,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.33,14.09
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.3,23.66
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,43.63,32.12
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,50.86,38.57
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,56.62,43.54
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,62.28,48.27
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,66.24,51.41
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,70.11,54.42
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,74.26,57.48
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,78.2,60.32
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,80.06,61.51
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,88.76,68.35
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,91.49,70.22
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,97.01,74.37
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,149.4,85.82
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,203.07,119.42
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,256.29,159.54
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,310.32,203.11
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,363.44,247.14
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,417.37,291.18
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,467.07,330.7
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,515.54,368.05
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,561.36,403.1
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,605.54,435.99
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,646.38,464.77
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,685.09,491.26
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,720.17,515.69
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,752.85,538.07
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,789.54,561.86
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,811.38,575.98
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,715.87,508.1
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,573.73,408.18
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,579.52,413.96
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,584.15,417.81
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,590.56,423.68
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,595.68,428.75
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,642.85,462.39
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,669.15,481.93
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,592.2,428.97
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,495.9,362.65
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,362.15,268.38
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,249.68,185.67
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,355.51,267.71
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,455.74,342.22
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,400.87,303.19
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,363.55,277.13
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,328.15,252.17
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,292.48,226.34
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,253.88,197.38
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,216.13,168.25
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,175.93,136.36
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,137.48,104.99
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,98.03,72.13
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,61.28,41.08
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,28.0,5.83
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,3.93,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,7.6,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,19.44,10.04
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,30.81,20.67
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,44.43,32.79
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,57.94,44.66
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,71.76,56.54
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,85.52,68.1
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,72.07,56.35
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,67.25,51.99
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,69.66,53.73
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,77.98,60.39
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,80.22,61.9
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,82.34,63.31
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,123.03,96.09
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,173.15,135.47
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,168.02,105.72
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,198.03,114.6
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,271.74,178.93
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,332.95,233.4
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,371.77,263.18
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,407.64,290.99
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,445.61,319.97
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,475.67,342.31
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,519.96,374.36
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,566.79,407.74
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,577.16,414.5
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,581.95,417.12
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,634.31,453.86
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,694.23,494.74
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,701.35,499.37
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,696.76,496.85
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,789.43,562.07
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,865.55,613.71
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,830.03,587.93
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,775.23,549.51
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,848.09,602.27
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,902.57,638.93
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,899.8,637.5
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,893.15,634.41
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,877.79,625.29
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,859.07,614.21
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,836.03,600.45
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,809.8,584.67
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,775.53,565.36
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,738.95,544.28
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,695.83,517.35
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,654.22,490.99
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,601.3,456.03
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,548.32,419.84
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,487.65,375.87
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,428.69,331.6
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,360.67,279.58
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,297.05,228.76
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,223.64,168.53
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,159.02,112.94
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,72.01,21.52
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,12.84,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,25.66,14.92
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,38.09,26.83
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,51.33,38.69
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,64.3,50.1
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,74.9,59.21
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,85.3,67.9
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,83.69,66.22
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,85.68,67.56
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,84.34,66.05
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,83.45,64.94
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,85.46,66.23
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,87.35,67.42
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,96.01,74.18
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,99.73,76.82
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,153.23,88.52
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,208.02,122.69
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,263.22,164.31
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,318.72,208.91
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,372.78,253.27
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,426.47,296.7
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,468.23,332.32
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,494.38,353.72
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,529.64,379.17
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,563.61,402.89
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,583.57,416.09
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,600.29,426.75
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,620.95,440.23
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,639.68,452.08
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,679.39,478.11
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,727.99,509.06
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,811.74,567.04
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,871.98,606.85
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,885.01,614.47
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,894.37,620.58
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,898.24,622.55
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,898.4,622.43
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,892.2,619.57
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,882.43,614.72
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,823.61,579.81
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,735.22,522.6
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,781.09,557.29
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,802.46,572.26
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,767.13,550.15
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,729.59,527.21
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,687.02,500.45
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,639.97,470.03
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,587.0,436.01
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,534.12,400.84
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,471.62,357.33
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,411.23,313.55
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,343.07,262.32
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,279.52,212.38
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,204.22,151.89
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,142.76,99.85
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,66.18,17.24
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,3.54,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,6.83,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,17.56,8.41
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,28.04,18.37
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,41.73,30.59
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,55.28,42.55
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,69.1,54.48
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,82.84,66.07
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,75.93,59.75
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,78.37,61.38
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,80.68,62.83
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,82.94,64.22
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,123.4,97.09
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,171.63,135.27
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,180.23,141.21
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,179.06,139.58
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,216.3,151.03
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,253.39,175.52
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,268.17,176.54
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,312.96,203.91
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,368.59,252.93
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,410.62,288.64
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,446.34,315.25
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,482.35,341.03
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,539.88,381.72
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,612.3,432.55
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,629.02,442.58
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,629.83,441.29
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,582.11,408.6
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,519.86,365.69
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,604.38,424.37
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,686.04,478.54
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,772.42,536.36
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,851.61,588.7
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,863.23,595.46
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,871.36,601.08
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,872.92,602.72
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,871.0,602.3
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,817.46,568.05
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,756.41,529.15
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,790.63,554.91
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,814.75,573.05
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,785.25,555.3
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,753.34,536.53
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,715.7,514.85
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,676.32,491.59
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,569.24,419.78
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,459.26,343.93
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,413.0,313.04
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,367.72,281.23
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,320.21,247.0
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,274.11,212.52
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,222.74,172.29
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,174.5,133.41
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,124.5,92.47
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,71.53,48.51
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,32.29,4.68
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,5.9,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,11.47,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,24.37,13.48
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,37.15,25.76
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,47.68,35.24
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.08,44.37
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,73.55,57.42
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,90.49,71.35
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,86.87,67.96
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,85.29,66.3
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,87.92,68.11
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,90.49,69.82
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,92.72,71.39
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,94.82,72.85
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,94.16,71.94
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,95.93,73.03
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,175.51,110.99
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,239.08,158.2
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,283.62,189.8
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,330.31,224.71
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,367.17,255.87
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,399.99,282.55
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,446.5,314.2
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,515.3,363.28
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,561.26,397.49
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,605.62,429.75
