Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,595.69,422.11
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,544.69,385.51
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,657.95,466.56
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,756.74,535.89
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,706.57,498.03
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,600.72,424.07
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,746.08,527.14
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,854.1,599.19
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,868.15,607.81
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,878.66,615.49
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,727.4,515.94
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,517.13,370.15
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,546.1,393.55
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,573.64,413.98
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,461.09,336.17
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,329.12,242.49
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,410.0,303.9
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,468.27,347.12
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,346.83,259.51
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,196.38,147.44
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,337.09,258.06
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,451.3,343.69
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,411.59,315.08
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,371.25,286.49
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,326.36,252.89
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,282.24,218.92
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,233.09,180.66
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,186.55,143.15
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,136.2,101.46
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,90.45,62.25
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,41.42,5.79
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,6.29,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,12.07,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,25.21,14.01
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,38.36,26.83
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,48.59,36.13
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,58.65,45.03
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,65.8,51.19
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,72.88,57.09
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,78.33,61.44
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,85.35,67.03
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,88.0,68.72
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,90.6,70.34
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,92.85,71.79
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,94.97,73.13
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,95.38,72.93
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,98.08,74.6
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,185.34,120.51
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,253.63,174.27
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,281.16,197.02
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,307.54,219.2
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,308.5,221.89
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,294.41,213.12
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,385.39,274.44
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,519.66,367.16
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,566.84,401.29
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,612.57,433.96
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,654.92,463.87
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,695.34,491.76
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,732.67,517.0
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,767.58,540.18
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,786.03,552.02
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,814.7,568.82
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,836.38,581.49
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,854.78,592.15
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,867.61,600.25
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,876.91,606.33
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,731.69,511.96
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,526.72,372.4
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,724.79,512.82
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,878.25,612.39
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,861.37,601.56
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,841.23,590.9
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,815.04,576.12
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,786.1,559.57
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,754.37,541.13
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,715.98,518.15
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,670.25,489.98
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,623.55,459.92
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,569.78,424.4
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,516.31,388.0
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,454.2,344.43
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,394.25,300.7
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,320.27,245.18
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,258.37,196.49
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,187.95,139.58
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,126.84,87.83
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,59.12,7.54
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,6.29,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,12.59,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,22.69,11.8
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.35,22.47
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.42,29.86
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,51.66,38.87
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,56.68,43.2
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,61.7,47.37
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,65.69,50.53
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,69.62,53.56
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,72.0,55.12
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,74.35,56.63
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,82.78,63.23
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,84.85,64.56
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,85.44,64.57
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,88.42,66.51
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,142.55,78.56
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,197.87,112.61
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,259.6,158.64
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,314.45,202.27
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,367.61,245.69
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,420.26,288.23
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,471.21,327.89
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,521.08,365.42
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,568.3,400.65
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,613.82,433.65
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,656.21,463.17
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,696.45,490.47
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,732.6,514.98
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,766.21,537.39
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,795.54,556.57
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,821.84,573.52
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,843.77,587.13
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,862.33,598.74
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,874.79,607.36
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,883.64,613.94
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,887.54,616.92
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,887.8,617.84
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,838.99,587.59
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,757.48,533.41
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,705.64,501.1
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,635.26,455.9
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,611.15,441.79
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,585.13,425.82
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,526.86,387.31
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,469.54,348.7
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,375.96,282.3
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,303.75,229.48
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,273.24,208.28
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,242.53,186.16
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,210.06,161.75
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,177.86,136.9
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,143.4,109.82
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,109.98,82.81
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,69.42,49.55
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,39.23,24.14
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,17.34,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,5.51,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,11.02,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,22.58,11.56
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,34.49,23.5
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.13,32.29
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,53.72,40.8
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,60.35,46.53
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,69.08,53.86
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,73.77,57.46
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,78.35,60.87
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,80.97,62.56
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,83.54,64.18
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,85.79,65.66
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,87.92,67.02
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,88.36,67.02
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,98.79,75.08
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,150.79,86.43
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,204.17,119.26
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,253.36,154.78
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,310.82,199.38
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,364.57,243.28
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,417.74,286.19
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,469.25,326.52
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,519.43,364.59
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,543.63,383.16
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,545.11,383.95
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,619.74,436.51
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,694.99,488.84
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,731.59,512.41
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,765.66,534.15
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,793.48,551.3
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,818.01,566.28
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,839.4,580.53
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,857.43,592.83
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,868.37,599.73
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,875.72,604.62
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,893.36,615.92
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,893.13,616.34
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,884.14,611.79
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,871.68,605.33
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,798.8,560.65
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,709.38,502.78
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,685.24,489.56
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,658.87,473.94
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,604.44,439.54
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,532.2,392.68
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,437.19,327.05
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,330.9,250.84
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,297.57,228.01
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,264.09,203.86
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,227.91,176.45
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,192.33,148.8
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,154.89,119.06
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,118.93,89.8
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,82.91,60.06
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,42.18,26.18
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,18.58,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,6.29,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,12.59,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,21.84,10.84
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,31.89,21.4
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,40.3,29.16
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,50.84,38.5
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,56.58,43.5
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,62.27,48.27
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,81.19,64.14
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,106.75,85.19
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,124.05,98.77
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,134.92,106.86
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,109.54,85.57
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,73.8,55.92
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,92.15,70.71
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,110.12,84.85
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,90.49,65.6
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,69.56,49.23
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,75.27,53.48
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,80.93,57.62
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,120.12,87.37
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,159.68,116.87
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,240.11,175.36
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,326.27,235.93
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,413.4,296.13
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,513.33,363.73
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,516.98,365.49
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,517.03,365.46
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,407.76,291.37
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,269.59,194.46
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,284.8,206.25
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,300.27,217.25
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,605.92,436.88
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,858.58,600.5
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,799.23,557.08
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,691.14,484.0
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,655.39,462.09
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,598.44,425.33
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,618.4,440.14
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,617.56,440.77
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,538.17,388.83
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,478.43,349.28
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,413.86,304.86
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,330.51,245.93
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,182.65,137.3
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,42.98,28.7
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,24.48,14.15
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,6.1,0.0
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,5.33,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,4.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,3.8,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.03,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.27,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.51,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.13,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,10.23,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.24,9.37
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,32.53,21.89
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,39.95,28.83
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,47.36,35.49
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,52.58,40.06
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,57.79,44.44
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,61.63,47.52
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,65.41,50.46
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,68.0,52.22
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,76.34,58.73
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,78.39,60.06
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,80.36,61.33
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,80.91,61.45
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,84.16,63.77
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,148.37,82.55
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,204.4,116.57
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,259.41,157.17
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,315.24,201.24
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,370.45,246.03
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,425.11,289.74
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,478.21,330.91
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,530.06,369.83
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,579.54,406.13
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,627.26,440.09
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,671.07,470.19
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,712.57,497.97
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,750.5,523.12
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,785.75,545.71
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,815.84,564.72
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,842.67,581.8
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,865.69,595.72
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,885.22,607.59
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,832.6,574.59
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,743.62,515.65
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,846.17,587.09
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,914.95,630.25
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,745.09,522.91
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,520.69,371.15
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,724.87,517.94
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,866.63,611.09
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,655.04,472.17
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,404.8,296.48
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,604.75,444.64
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,749.67,542.91
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,703.99,512.87
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,656.98,483.75
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,606.55,451.34
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,553.1,415.25
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,490.37,371.63
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,429.58,327.53
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,359.53,274.77
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,294.16,223.28
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,218.67,162.47
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,152.62,104.91
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,67.62,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,10.23,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,20.87,9.45
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,31.87,21.19
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.64,29.26
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,51.73,39.07
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,57.81,44.35
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,63.8,49.37
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,68.04,52.64
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,72.21,55.74
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,75.11,57.71
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,77.94,59.59
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,80.15,61.05
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,82.26,62.4
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,89.7,68.08
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,92.91,70.27
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,146.7,81.77
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,201.76,115.17
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,256.78,155.57
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,316.77,202.1
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,370.3,244.96
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,423.41,286.94
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,474.97,326.09
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,525.45,363.09
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,572.62,397.84
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,618.08,430.51
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,661.31,461.55
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,702.52,490.7
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,739.39,515.91
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,773.72,539.11
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,801.3,556.53
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,825.54,571.7
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,846.71,584.69
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,864.51,595.67
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,874.72,602.13
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,896.08,615.54
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,899.16,619.08
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,898.56,620.74
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,856.33,596.09
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,794.95,556.95
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,751.59,529.96
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,706.45,501.28
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,699.55,499.48
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,688.57,494.62
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,560.87,409.15
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,460.23,339.45
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,431.05,321.0
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,400.44,300.53
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,361.57,273.62
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,322.66,246.01
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,368.65,282.35
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,392.74,300.47
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,318.44,244.11
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,255.74,194.73
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,185.68,137.74
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,124.6,84.47
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,56.67,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,11.02,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,21.43,9.42
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,32.48,21.53
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.55,29.87
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,50.61,37.91
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,60.02,46.04
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,66.69,51.62
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,71.18,55.2
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,75.57,58.6
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,78.66,60.84
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,81.65,62.97
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,83.7,64.29
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,85.64,65.51
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,87.01,66.28
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,98.78,75.48
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,151.86,86.91
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,206.27,120.41
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,276.26,181.65
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,326.02,226.87
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,359.47,246.12
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,422.45,289.76
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,473.71,329.35
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,523.25,366.49
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,521.96,367.14
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,484.26,340.64
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,543.9,380.91
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,608.82,422.97
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,618.3,427.75
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,624.04,430.51
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,732.89,504.14
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,822.86,562.12
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,844.77,574.25
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,863.35,585.4
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,875.79,592.99
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,884.68,598.64
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,902.04,610.7
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,901.37,612.08
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,893.56,609.1
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,882.24,604.29
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,865.9,595.76
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,846.32,585.36
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,818.41,569.89
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,793.31,556.18
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,756.46,534.93
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,717.63,512.25
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,510.11,372.92
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,294.67,218.74
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,263.71,198.42
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,232.66,176.16
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,199.28,151.52
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,155.06,117.88
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,214.13,164.34
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,248.18,188.22
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,177.36,130.71
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,115.82,77.59
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,47.3,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,8.65,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,19.73,7.91
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.12,20.54
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.57,28.42
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,50.27,37.95
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,56.12,42.99
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,61.94,47.79
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,65.97,51.02
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,69.95,54.12
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,72.37,55.72
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,74.76,57.27
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,83.63,64.26
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,86.09,65.9
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,87.01,66.3
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,91.19,69.35
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,146.99,81.9
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,204.13,117.66
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,266.68,164.74
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,322.82,209.75
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,377.82,254.77
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,432.31,298.69
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,484.74,339.53
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,535.9,378.04
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,584.39,413.73
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,631.13,446.98
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,674.4,476.41
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,715.38,503.43
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,752.85,528.53
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,787.74,551.48
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,819.13,570.9
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,847.56,588.25
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,870.67,602.32
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,890.32,614.36
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,669.67,472.13
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,366.07,261.27
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,675.61,482.84
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,916.22,635.33
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,910.17,629.33
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,913.21,632.33
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,897.4,625.12
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,878.19,616.08
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,851.12,600.94
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,821.13,583.97
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,784.97,562.15
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,746.54,538.74
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,704.76,513.56
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,657.74,484.4
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,602.55,449.34
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,547.5,412.93
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,484.3,368.76
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,423.06,324.09
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,351.53,270.43
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,284.9,217.89
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,209.37,156.16
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,141.99,95.83
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,63.32,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,7.87,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,18.66,6.76
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,29.74,19.35
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,40.68,29.36
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,49.57,37.35
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,55.8,42.72
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,61.97,47.81
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,66.32,51.2
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,70.6,54.4
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,73.92,56.73
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,77.14,58.92
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,79.12,60.19
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,87.82,66.93
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,89.85,68.19
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,95.29,72.21
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,150.13,84.13
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,206.32,118.86
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,276.74,179.29
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,332.75,228.46
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,347.34,243.63
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,354.11,251.7
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,428.82,301.03
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,535.77,373.8
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,584.18,408.35
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,631.06,441.35
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,610.83,425.89
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,558.3,388.08
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,674.73,469.14
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,790.78,546.51
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,822.54,565.67
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,837.61,574.62
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,769.4,528.31
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,654.33,451.01
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,794.89,548.53
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,902.05,617.39
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,919.91,627.25
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,919.39,627.51
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,814.24,562.44
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,673.45,471.0
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,579.6,410.53
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,465.97,334.15
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,661.84,474.45
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,811.3,573.98
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,773.49,550.84
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,733.63,528.4
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,686.74,499.82
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,638.81,469.53
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,582.78,433.68
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,527.07,396.74
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,463.17,351.99
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,401.46,306.94
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,325.26,249.83
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,260.94,199.08
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,187.32,139.35
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,123.43,82.27
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,55.08,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,7.08,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,18.9,6.25
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,30.89,20.06
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,40.63,29.02
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,50.32,37.63
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,57.42,43.81
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,66.6,51.55
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,74.93,58.38
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,82.78,64.67
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,81.65,63.22
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,80.95,62.14
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,100.22,77.58
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,117.11,90.79
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,127.73,98.79
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,140.49,108.43
