Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,189.88,124.02
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,237.71,155.43
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,283.77,188.52
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,330.93,223.76
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,369.61,250.1
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,427.01,291.71
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,479.04,331.11
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,530.05,368.26
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,577.78,402.55
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,623.84,434.51
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,666.87,463.09
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,707.67,489.33
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,744.65,512.78
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,779.08,534.1
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,808.4,550.6
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,834.66,565.01
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,856.89,577.36
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,875.73,587.84
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,888.87,595.75
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,898.39,601.7
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,901.98,603.75
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,901.91,604.11
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,908.03,608.61
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,896.86,603.01
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,880.26,595.76
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,860.34,586.62
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,831.74,571.04
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,800.45,553.83
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,768.52,536.08
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,729.65,513.74
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,679.84,484.06
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,629.38,452.9
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,573.78,418.77
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,518.54,383.44
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,452.45,338.15
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,382.9,288.64
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,314.12,237.79
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,250.8,188.65
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,178.75,130.94
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,116.16,75.26
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,38.1,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,6.29,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,17.83,4.96
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,29.51,18.85
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,38.94,27.57
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,48.35,35.94
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,57.32,43.73
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,63.72,49.1
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,68.66,52.96
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,73.49,56.61
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,76.33,58.52
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,79.11,60.34
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,81.59,62.01
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,83.95,63.58
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,92.12,69.69
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,97.2,73.22
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,151.1,84.89
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,206.45,119.17
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,259.62,158.17
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,318.66,204.04
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,373.01,247.75
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,426.92,290.51
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,478.64,329.98
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,529.27,367.27
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,577.5,401.91
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,624.06,434.2
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,652.7,450.6
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,657.57,450.52
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,724.93,497.35
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,780.52,536.35
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,810.38,552.79
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,837.14,567.54
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,859.44,579.87
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,878.33,590.2
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,891.91,598.39
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,901.86,604.61
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,905.86,608.76
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,906.18,610.94
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,788.66,538.7
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,622.59,430.76
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,760.09,526.73
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,868.0,594.74
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,735.91,512.72
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,573.55,407.05
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,484.0,349.09
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,379.0,277.37
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,207.73,154.36
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,59.93,41.28
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,52.55,36.0
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,45.19,30.4
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,258.93,200.6
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,420.93,319.67
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,349.96,265.1
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,283.9,213.58
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,207.58,152.23
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,141.14,90.85
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,48.05,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,6.29,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,16.84,3.65
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,29.37,18.59
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,37.66,26.34
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,45.9,33.7
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,51.9,38.92
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,57.84,43.91
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,62.02,47.16
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,66.15,50.24
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,69.0,52.19
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,71.79,54.05
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,80.11,60.49
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,82.35,61.92
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,83.71,62.53
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,89.76,66.87
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,145.47,78.46
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,202.45,113.23
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,265.57,159.42
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,322.06,203.21
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,377.06,247.02
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,431.61,289.93
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,484.01,329.68
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,535.23,367.31
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,584.25,402.53
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,631.56,435.5
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,675.66,465.44
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,717.58,493.2
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,755.7,517.93
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,791.21,540.29
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,818.29,556.01
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,841.64,569.54
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,827.49,558.19
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,778.3,524.68
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,788.04,532.14
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,795.06,537.29
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,793.85,538.67
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,789.72,538.44
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,789.56,540.75
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,786.22,541.14
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,842.63,579.41
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,875.1,599.13
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,849.18,584.43
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,820.26,568.6
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,783.65,549.01
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,749.13,530.48
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,703.2,503.11
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,656.02,474.45
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,599.89,439.57
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,543.97,403.26
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,479.84,359.2
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,417.84,314.69
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,345.39,261.18
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,278.03,208.84
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,201.04,147.18
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,131.71,83.18
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,45.09,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.18,2.0
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,30.11,19.13
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.2,28.46
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,50.24,37.36
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,57.67,43.71
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,67.41,51.78
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,72.2,55.47
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,76.89,58.96
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,79.93,61.0
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,82.9,62.94
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,85.23,64.45
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,87.44,65.87
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,89.08,66.83
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,95.72,71.79
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,156.6,88.79
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,211.25,122.52
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,266.31,163.4
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,321.79,207.05
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,376.42,250.85
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,430.87,293.87
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,483.29,333.74
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,534.82,371.62
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,583.5,407.09
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,630.61,440.46
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,659.66,459.07
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,672.93,466.23
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,684.01,473.76
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,691.29,478.62
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,713.45,492.27
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,733.54,504.29
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,748.99,514.49
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,762.0,523.2
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,838.07,575.24
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,900.49,615.98
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,902.64,618.54
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,901.13,619.7
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,892.27,615.27
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,879.91,608.86
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,869.27,604.18
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,848.07,592.99
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,817.3,575.38
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,784.07,556.17
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,745.57,533.87
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,705.23,510.04
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,613.02,449.22
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,534.99,396.3
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,482.46,360.79
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,430.87,324.68
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,374.3,284.09
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,319.87,243.62
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,246.55,187.92
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,191.47,144.17
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,132.21,95.84
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,77.78,46.32
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,26.01,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,14.76,0.89
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,29.23,18.21
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,40.63,28.64
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,51.91,38.58
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,56.34,42.39
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,62.72,47.63
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,83.21,64.55
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,105.83,82.84
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,97.61,75.59
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,92.93,71.36
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,114.19,88.14
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,134.34,103.65
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,137.79,105.53
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,145.23,110.58
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,172.37,105.37
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,211.34,124.46
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,267.0,164.31
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,318.71,203.55
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,371.99,245.34
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,425.11,286.19
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,476.61,324.07
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,527.12,359.83
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,574.8,393.55
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,620.97,425.25
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,663.62,454.28
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,704.09,481.34
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,741.38,505.97
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,776.16,528.7
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,803.73,545.44
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,827.86,559.82
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,849.27,573.73
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,867.34,585.76
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,878.83,592.8
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,886.72,597.89
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,888.71,599.64
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,887.11,599.46
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,886.44,600.95
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,874.26,595.66
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,855.84,587.1
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,834.36,576.72
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,754.2,527.33
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,667.45,471.95
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,345.12,254.42
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,8.4,0.88
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,7.63,0.36
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,6.86,0.0
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,6.09,0.0
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,5.32,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.17,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.03,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.27,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.51,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.75,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,14.87,0.0
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,29.13,18.14
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,40.84,28.92
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,52.4,39.15
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,65.13,50.02
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,79.28,61.75
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,94.0,73.8
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,108.47,85.38
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,119.08,93.37
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,129.41,101.0
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,142.16,110.59
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,154.6,119.78
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,165.91,127.95
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,176.79,135.69
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,179.09,113.46
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,207.76,121.75
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,266.65,164.94
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,320.07,206.07
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,372.88,247.5
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,425.63,288.1
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,476.51,326.62
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,526.52,363.33
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,573.88,397.14
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,619.8,428.96
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,662.25,457.28
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,702.6,483.54
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,694.73,476.59
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,661.69,453.52
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,748.66,513.48
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,825.49,565.36
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,846.73,578.79
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,864.65,590.88
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,781.66,536.09
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,668.83,461.34
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,787.53,543.37
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,892.23,610.84
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,883.38,605.0
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,871.14,598.78
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,828.17,574.57
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,774.54,542.68
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,401.13,295.16
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,12.25,3.87
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,22.6,12.19
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,32.95,20.4
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,36.0,22.88
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,39.05,25.38
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,34.03,21.55
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,29.01,17.68
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,24.02,13.75
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,19.03,9.76
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,14.82,6.34
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,10.62,2.87
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,6.82,0.0
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.02,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.57,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.35,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,26.6,16.01
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,35.78,24.66
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,47.18,34.73
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,53.07,39.81
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,58.96,44.66
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,63.39,48.21
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,67.76,51.61
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,70.21,53.23
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,72.66,54.81
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,75.12,56.49
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,83.91,63.29
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,84.6,63.49
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,92.13,69.19
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,147.4,80.56
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,203.96,116.1
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,265.37,161.89
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,320.94,205.99
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,375.59,250.43
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,429.73,293.9
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,482.25,334.76
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,533.62,373.55
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,582.44,409.94
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,629.57,444.18
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,673.44,475.41
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,715.16,504.54
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,753.12,530.66
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,788.45,554.13
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,818.57,572.24
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,845.53,588.33
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,867.93,602.26
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,886.87,614.12
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,900.91,623.65
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,911.26,631.06
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,774.15,543.56
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,575.89,408.66
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,407.85,294.64
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,204.09,147.77
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,389.6,285.91
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,541.16,393.32
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,551.6,400.8
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,538.88,393.75
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,656.85,481.63
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,742.6,542.73
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,695.75,513.31
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,651.35,486.07
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,595.71,449.25
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,540.36,410.75
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,476.84,364.87
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,415.46,318.79
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,341.49,261.49
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,273.05,206.32
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,192.27,140.05
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,116.87,64.62
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,39.98,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.63,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.23,14.78
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,35.15,24.14
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,43.42,31.64
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,48.34,36.02
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,53.31,40.25
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,57.61,43.86
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,61.86,47.34
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,64.22,49.06
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,72.04,55.33
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,74.24,56.82
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,76.35,58.25
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,76.77,58.27
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,84.8,64.56
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,179.59,114.98
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,253.3,175.55
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,266.15,174.71
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,317.12,207.03
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,372.87,253.14
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,428.22,298.1
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,481.79,339.82
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,534.24,379.1
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,546.68,388.88
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,528.61,375.24
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,622.89,442.21
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,718.98,508.93
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,757.32,533.35
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,792.97,555.17
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,769.71,535.41
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,700.99,486.47
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,814.5,564.6
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,893.11,614.64
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,741.08,514.99
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,524.28,367.15
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,749.55,524.05
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,919.93,629.97
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,743.0,517.02
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,509.65,360.18
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,719.35,509.48
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,877.26,611.7
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,847.23,592.53
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,814.52,574.11
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,776.49,552.46
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,740.74,532.03
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,689.17,499.83
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,637.1,466.84
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,580.05,429.68
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,523.49,391.54
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,454.06,343.04
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,387.65,294.66
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,309.4,235.37
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,243.43,182.97
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,168.27,121.51
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,98.24,50.54
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,32.18,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.29,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,26.4,15.71
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,36.53,25.35
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,46.63,34.38
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,54.11,40.95
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,63.69,49.08
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,83.71,65.63
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,105.79,83.43
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,91.51,70.99
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,79.6,60.71
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,82.04,62.38
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,84.36,63.9
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,126.85,97.64
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,175.28,126.55
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,208.5,140.03
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,242.39,159.25
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,276.94,190.76
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,292.55,207.87
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,338.06,239.11
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,386.98,272.99
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,449.26,314.55
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,532.44,372.15
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,549.74,384.84
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,543.56,379.94
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,624.97,437.15
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,704.83,492.59
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,741.5,516.35
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,775.7,538.54
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,804.82,556.37
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,830.96,572.21
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,866.67,593.86
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,885.12,604.89
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,897.78,613.65
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,906.77,620.39
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,909.66,622.73
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,908.85,623.05
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,902.06,619.93
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,891.71,614.84
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,874.1,606.7
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,853.25,596.63
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,830.24,584.03
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,798.89,566.15
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,708.02,509.1
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,611.03,444.95
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,432.21,321.16
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,251.71,188.81
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,222.84,169.19
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,193.98,148.22
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,162.85,124.49
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,132.21,100.53
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,101.1,75.56
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,70.78,50.78
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,43.94,28.47
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,14.51,2.36
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,7.47,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.26,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,26.28,15.46
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,37.4,26.03
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,48.42,35.88
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,59.65,45.55
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,73.53,57.16
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,89.55,70.37
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,102.27,80.55
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,119.17,93.95
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,135.7,106.77
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,107.64,83.42
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,91.69,70.12
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,130.48,100.97
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,176.28,127.74
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,179.66,113.98
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,215.83,128.12
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,265.58,164.42
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,318.46,205.29
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,376.39,251.3
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,430.3,293.64
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,481.96,332.65
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,532.29,369.28
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,579.98,404.1
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,626.04,436.91
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,668.75,465.76
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,709.23,492.4
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,746.59,517.55
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,781.47,540.7
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,698.7,483.6
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,554.03,385.23
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,731.94,508.63
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,884.9,606.61
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,896.18,612.74
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,903.75,618.65
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,775.41,537.76
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,599.94,422.16
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,689.08,486.53
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,775.59,545.35
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,571.52,409.97
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,349.79,255.1
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,512.48,375.75
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,645.71,469.0
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,546.68,401.86
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,470.57,350.17
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,461.95,346.85
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,449.23,339.83
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,475.64,360.72
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,475.99,362.34
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,410.21,314.26
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,347.82,267.43
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,276.5,211.99
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,211.44,159.64
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,131.91,94.87
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,66.21,27.06
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,22.45,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,12.9,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,25.6,14.76
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.08,24.89
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,46.52,34.24
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,54.28,41.07
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,64.42,49.7
