Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,64.76,49.82
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,72.81,56.36
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,75.69,58.43
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,78.53,60.45
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,80.73,61.91
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,82.85,63.29
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,83.61,63.57
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,100.99,66.94
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,186.05,120.46
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,258.01,179.58
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,228.98,162.46
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,189.28,137.41
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,266.07,191.67
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,352.87,251.54
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,416.35,293.53
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,496.59,347.17
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,530.25,370.23
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,560.34,390.8
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,638.05,443.82
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,709.79,492.33
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,710.33,489.02
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,672.26,461.83
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,760.16,522.15
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,836.17,573.15
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,857.0,585.03
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,874.48,595.6
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,840.81,573.76
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,787.38,539.45
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,608.79,424.95
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,402.27,285.5
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,409.09,292.79
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,415.56,298.15
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,652.64,465.14
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,827.77,581.2
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,748.44,529.26
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,680.07,485.84
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,629.55,454.62
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,578.82,422.33
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,457.0,338.95
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,343.84,258.54
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,304.31,231.41
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,265.41,203.32
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,308.64,237.39
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,340.62,260.69
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,269.22,205.43
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,204.06,153.68
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,125.88,89.99
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,59.94,20.24
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,20.35,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,12.94,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,25.47,14.49
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,36.92,25.57
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.28,35.74
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,63.97,49.19
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,79.53,62.14
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,93.0,73.13
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,103.55,81.45
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,115.48,90.77
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,127.01,99.6
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,107.35,83.11
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,90.63,69.19
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,92.16,70.13
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,103.69,68.53
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,187.94,120.09
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,254.77,172.45
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,283.48,196.71
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,306.9,217.06
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,305.87,218.12
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,291.43,209.02
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,276.32,198.27
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,258.45,185.39
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,367.14,262.1
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,485.57,342.25
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,442.64,312.11
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,384.27,272.2
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,527.7,373.21
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,669.05,467.68
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,747.73,520.42
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,821.75,570.77
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,781.27,544.06
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,720.38,505.24
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,683.27,482.57
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,623.77,444.48
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,591.74,424.72
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,557.92,403.11
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,635.78,458.76
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,690.57,497.5
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,630.08,457.6
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,569.07,417.6
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,312.99,236.5
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,67.81,48.18
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,37.98,25.02
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,8.4,1.19
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,6.48,0.0
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,3.8,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.04,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,2.65,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,7.58,0.33
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,14.06,6.36
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,20.57,12.23
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,28.62,19.36
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,36.7,26.4
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,52.47,40.04
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,67.31,52.67
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,90.95,72.49
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,113.88,91.33
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,109.66,87.25
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,104.96,82.88
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,119.56,94.51
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,134.26,101.27
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,129.04,96.82
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,122.94,91.88
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,104.31,77.03
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,84.69,61.45
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,90.8,66.15
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,96.98,70.85
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,108.08,79.19
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,119.45,87.69
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,104.88,76.38
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,89.96,64.81
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,82.34,58.9
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,74.66,52.92
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,80.58,57.52
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,86.54,62.13
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,76.0,53.95
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,65.4,45.74
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,72.86,51.59
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,80.34,57.43
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,108.55,79.41
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,137.3,101.64
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,118.8,87.39
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,100.24,73.09
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,83.26,60.04
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,66.48,47.04
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,141.3,105.83
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,221.7,167.51
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,281.17,213.22
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,323.15,245.48
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,315.53,241.04
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,306.89,236.04
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,255.66,197.35
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,205.54,158.96
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,178.17,138.34
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,151.16,117.47
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,123.61,95.48
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,87.87,66.47
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,64.05,46.85
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,40.43,27.15
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,24.29,13.31
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,9.13,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,4.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,12.59,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.06,13.16
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,34.58,23.88
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.08,33.53
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,33.46,23.65
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,23.63,15.09
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,40.56,29.8
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,57.49,44.26
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,91.36,72.86
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,123.39,99.26
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,138.01,110.72
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,144.93,115.74
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,162.78,129.63
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,182.1,137.45
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,201.55,150.22
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,221.13,164.01
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,224.67,166.62
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,225.62,167.38
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,230.53,171.05
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,227.93,169.05
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,246.49,182.35
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,265.62,195.86
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,311.89,229.25
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,361.42,264.38
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,442.81,321.59
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,527.02,379.19
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,475.59,342.75
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,405.72,293.72
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,368.93,267.78
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,329.65,239.57
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,462.89,335.14
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,586.23,419.43
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,435.45,315.11
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,244.54,178.71
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,290.72,213.56
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,321.99,236.31
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,197.91,145.77
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,97.81,70.35
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,89.24,64.24
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,80.67,57.89
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,175.92,132.2
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,271.76,204.62
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,257.05,194.19
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,242.02,184.0
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,300.75,230.76
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,336.24,259.23
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,300.35,232.96
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,264.35,206.38
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,224.65,175.96
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,185.73,145.22
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,144.07,111.29
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,104.35,78.15
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,62.92,42.63
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,13.33,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,6.69,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,10.62,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,20.28,9.92
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,34.26,23.47
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,47.99,35.87
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,62.71,48.82
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,77.22,61.33
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,55.75,42.82
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,29.02,19.64
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,84.6,67.17
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,131.48,105.98
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,76.16,59.26
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,7.64,0.9
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,65.48,49.96
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,118.84,89.66
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,116.73,87.62
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,114.29,85.5
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,119.53,89.19
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,124.99,93.05
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,199.43,149.68
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,271.61,203.26
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,341.3,253.46
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,419.65,309.41
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,441.78,325.3
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,464.69,342.03
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,470.16,345.6
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,472.19,346.48
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,435.84,320.46
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,402.99,296.74
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,291.28,216.37
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,167.76,124.49
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,166.75,124.14
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,165.67,123.39
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,411.77,308.32
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,662.13,480.67
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,700.55,506.16
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,755.85,544.17
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,513.38,378.19
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,229.32,170.66
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,575.92,432.0
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,842.64,611.94
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,537.96,401.83
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,178.1,133.33
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,93.23,68.9
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,16.81,7.98
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,236.51,186.83
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,440.53,341.15
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,393.8,305.86
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,347.74,272.15
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,297.16,233.31
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,248.41,194.7
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,192.96,149.89
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,141.27,106.97
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,76.34,52.27
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,14.87,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,12.2,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,23.28,11.87
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,34.45,23.48
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,45.58,33.62
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,53.41,40.63
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,61.21,47.38
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,69.41,54.25
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,74.92,58.67
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,104.87,83.35
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,134.12,106.75
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,133.35,105.43
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,131.13,103.06
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,108.99,84.57
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,107.02,69.24
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,161.4,92.34
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,217.45,129.54
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,273.76,172.78
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,330.82,218.36
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,386.77,263.75
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,442.54,308.1
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,494.89,348.14
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,546.31,386.11
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,594.8,421.55
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,641.63,454.78
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,685.49,484.79
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,727.33,512.7
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,764.33,537.24
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,798.66,558.97
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,828.49,577.99
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,855.21,595.13
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,876.49,608.17
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,894.3,619.19
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,906.71,627.04
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,915.45,632.82
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,917.68,634.82
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,930.19,643.27
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,922.07,640.09
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,910.33,635.04
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,891.59,624.09
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,869.55,611.24
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,693.65,498.68
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,486.81,356.46
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,633.53,465.23
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,732.48,534.19
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,682.39,501.5
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,631.58,469.35
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,571.82,430.75
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,512.83,390.77
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,442.86,340.18
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,376.03,289.8
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,293.6,225.74
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,224.59,169.5
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,146.09,101.8
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,65.24,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,21.13,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,11.8,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,22.46,10.83
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,34.61,23.44
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,46.65,34.35
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.01,42.66
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,65.25,50.62
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,71.87,56.13
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,78.38,61.38
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,101.23,80.21
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,127.29,101.29
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,94.9,74.13
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,57.66,42.96
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,106.17,82.88
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,151.2,113.45
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,182.02,135.41
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,224.48,165.86
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,170.11,125.47
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,104.03,75.79
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,234.9,172.77
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,378.81,275.87
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,421.08,305.17
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,470.52,339.91
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,384.16,279.82
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,272.05,199.07
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,410.4,299.86
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,551.02,397.17
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,574.54,412.39
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,608.27,435.19
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,564.78,405.15
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,527.2,379.1
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,520.13,374.44
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,493.5,356.34
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,724.89,520.04
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,904.24,637.75
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,905.82,638.41
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,903.76,639.26
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,694.9,501.59
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,420.43,308.77
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,667.28,490.06
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,848.92,612.56
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,816.3,590.79
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,781.33,570.03
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,739.49,544.91
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,696.0,518.3
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,641.55,482.66
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,578.57,440.24
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,518.57,398.87
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,460.1,357.1
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,390.99,305.69
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,325.78,255.28
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,252.59,196.72
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,174.9,133.18
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,100.65,68.82
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,14.27,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,6.69,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.39,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.75,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,1.89,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.03,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,4.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,6.07,0.0
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,17.51,9.64
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,29.02,19.59
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,56.03,42.63
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,81.37,63.75
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,108.9,86.24
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,135.45,107.44
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,147.44,116.49
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,160.18,120.29
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,173.09,129.37
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,186.21,138.83
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,232.97,171.53
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,293.67,214.24
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,232.56,170.91
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,159.21,117.4
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,146.88,108.05
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,134.03,98.1
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,128.05,93.55
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,121.85,88.8
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,125.0,91.0
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,128.2,93.22
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,129.48,94.17
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,130.73,95.13
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,176.06,129.21
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,222.63,163.54
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,261.11,191.55
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,318.38,232.69
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,231.68,170.03
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,162.52,119.28
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,255.99,189.78
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,343.19,253.41
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,223.71,166.08
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,128.89,94.89
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,145.07,108.03
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,161.89,121.42
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,111.03,82.33
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,62.36,44.27
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,122.0,92.28
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,188.01,144.52
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,127.79,97.33
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,70.12,51.36
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,59.86,43.4
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,49.84,35.43
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,194.52,155.78
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,314.09,249.31
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,227.89,178.96
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,162.66,124.37
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,92.64,62.3
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,10.23,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.11,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,10.62,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,20.49,8.71
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,29.74,19.41
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,41.07,29.69
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.98,22.99
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,29.0,19.6
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,39.4,28.55
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,49.83,37.36
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,68.39,52.91
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,86.12,67.45
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,88.71,69.18
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,91.21,70.85
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,96.76,75.02
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,102.38,75.64
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,118.24,87.67
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,134.55,99.89
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,160.64,119.19
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,187.63,138.95
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,202.21,149.59
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,217.16,160.53
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,289.38,212.75
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,369.95,269.56
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,391.0,284.12
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,412.43,299.21
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,573.74,415.58
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,732.54,525.87
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,770.35,550.08
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,805.42,572.09
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,835.95,591.12
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,863.28,608.12
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,801.29,565.58
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,686.72,486.16
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,429.77,312.73
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,156.67,113.58
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,405.94,300.39
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,657.03,473.22
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,801.56,573.51
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,917.96,649.96
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,899.44,638.27
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,877.6,626.18
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,845.98,607.89
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,811.74,587.85
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,776.44,567.43
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,734.35,542.17
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,401.19,309.11
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,41.35,27.6
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,298.33,237.26
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,507.2,394.19
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,436.13,339.3
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,368.33,287.22
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,282.7,219.3
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,210.96,159.83
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,111.31,73.45
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,10.23,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,19.81,7.64
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,30.04,19.48
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,38.87,27.67
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,45.06,33.26
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,51.25,38.65
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,55.66,42.33
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,60.03,45.86
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,62.5,47.69
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,70.28,53.95
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,108.57,85.36
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,157.23,124.33
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,110.28,85.61
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,96.71,58.09
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,161.23,90.03
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,218.57,129.45
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,275.8,174.58
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,333.23,221.64
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,389.39,268.12
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,445.07,313.28
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,498.52,354.84
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,550.63,393.89
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,600.44,430.78
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,648.5,465.32
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,692.23,495.03
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,733.54,522.24
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,691.19,489.18
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,592.33,418.6
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,630.25,445.11
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,656.49,462.68
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,545.06,387.24
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,423.11,303.09
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,279.84,203.54
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,128.39,92.58
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,241.23,177.39
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,352.03,256.91
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,344.99,251.92
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,337.61,247.51
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,637.97,466.53
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,863.41,616.05
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,760.2,548.03
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,643.23,469.63
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,620.34,457.8
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,594.39,442.67
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,472.55,357.48
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,377.84,288.84
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,336.99,260.2
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,296.19,230.29
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,250.57,195.49
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,206.24,160.53
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,146.46,112.38
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,101.76,75.03
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,58.12,34.83
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,8.65,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,10.23,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,19.64,6.93
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.24,19.59
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,40.88,29.35
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,49.3,36.88
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,55.31,42.12
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,60.23,46.23
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,65.09,50.16
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,95.51,75.44
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,130.28,103.71
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,144.3,114.45
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,157.72,124.61
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,112.45,87.39
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,101.69,61.61
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,188.24,119.48
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,257.48,177.3
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,297.35,207.77
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,335.34,237.31
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,372.07,265.7
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,408.22,293.12
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,407.75,294.13
