Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,395.54,285.79
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,493.57,355.36
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,610.44,435.82
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,607.98,432.41
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,602.51,427.39
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,715.0,506.79
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,812.27,572.14
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,842.72,590.08
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,869.86,606.7
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,892.18,620.39
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,910.91,631.97
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,879.42,612.38
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,809.66,565.03
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,891.51,621.89
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,936.12,648.37
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,795.21,559.72
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,579.44,414.99
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,762.9,545.66
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,879.84,620.64
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,730.54,524.81
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,537.84,393.29
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,661.78,486.26
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,751.95,547.97
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,703.04,516.33
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,653.09,484.98
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,597.28,448.98
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,538.66,409.25
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,467.34,358.21
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,399.3,307.07
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,317.2,243.21
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,242.49,181.87
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,150.45,93.59
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,43.98,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,9.44,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.32,5.42
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,28.85,18.33
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,38.11,26.84
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,43.19,31.42
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,48.39,35.86
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,52.9,39.63
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,57.39,43.25
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,64.88,49.29
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,67.58,51.25
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,70.01,53.07
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,72.36,54.81
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,73.55,55.48
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,104.99,62.94
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,161.68,89.08
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,219.51,128.82
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,276.75,173.83
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,334.38,220.87
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,391.23,267.6
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,447.6,312.93
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,443.77,316.82
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,397.45,286.18
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,457.12,328.72
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,527.75,377.64
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,635.94,454.16
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,742.09,528.14
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,615.24,438.94
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,411.05,293.75
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,446.37,320.05
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,483.11,345.57
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,726.24,516.43
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,914.01,636.83
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,926.27,641.23
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,934.74,645.58
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,938.42,649.82
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,938.31,651.96
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,930.18,648.07
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,918.44,642.17
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,713.06,510.52
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,457.43,332.63
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,671.21,488.67
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,828.13,591.92
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,788.71,566.93
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,747.21,542.66
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,700.14,513.86
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,648.77,481.46
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,588.01,442.86
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,528.09,402.53
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,455.02,349.47
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,385.49,296.64
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,302.64,231.75
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,227.31,169.57
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,134.3,78.6
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,33.6,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,9.05,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,17.52,4.17
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,27.86,17.43
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,40.37,28.72
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,46.83,34.57
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,53.31,40.21
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,58.32,44.41
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,63.27,48.42
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,66.24,50.55
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,69.19,52.61
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,71.52,54.23
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,79.86,60.78
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,81.68,61.92
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,106.14,63.46
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,162.4,90.44
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,220.07,130.77
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,282.17,179.49
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,339.17,226.1
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,395.72,272.82
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,451.86,318.27
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,505.33,360.06
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,557.42,399.42
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,606.82,436.21
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,654.41,470.67
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,697.72,501.3
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,738.51,529.52
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,776.58,555.16
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,811.92,577.56
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,838.57,593.11
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,861.54,606.34
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,882.43,620.79
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,899.85,633.17
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,791.94,561.49
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,617.46,441.26
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,798.45,569.36
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,934.83,657.62
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,666.83,481.37
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,332.35,242.83
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,429.16,316.7
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,502.31,370.47
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,682.37,500.82
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,813.87,590.47
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,772.55,564.3
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,729.42,538.41
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,473.13,359.1
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,194.21,147.53
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,363.07,282.76
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,503.18,387.17
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,432.35,333.02
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,364.76,281.05
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,278.35,213.11
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,205.76,152.79
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,120.41,64.86
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,26.43,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,8.65,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,16.84,2.9
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,27.67,17.22
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,37.36,26.15
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,43.21,31.48
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,49.12,36.64
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,53.6,40.4
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,58.06,44.01
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,61.25,46.37
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,69.68,53.02
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,72.03,54.63
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,74.32,56.19
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,75.74,57.03
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,101.64,58.84
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,166.47,92.32
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,224.32,132.62
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,281.94,177.91
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,339.85,224.87
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,396.55,271.15
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,452.76,316.0
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,507.04,357.39
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,560.11,396.35
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,609.79,432.94
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,657.61,467.26
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,702.34,497.69
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,744.71,525.78
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,782.57,550.09
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,817.56,571.62
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,847.88,590.89
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,874.88,608.15
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,897.07,621.77
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,915.68,633.3
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,928.72,642.36
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,937.99,649.32
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,827.81,581.03
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,661.44,469.81
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,813.26,578.07
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,922.62,648.01
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,845.24,598.9
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,735.57,527.08
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,800.54,574.84
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,836.25,598.67
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,796.68,575.11
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,754.97,550.66
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,706.12,520.49
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,656.12,488.83
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,599.3,451.82
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,540.14,411.61
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,468.97,359.51
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,401.08,307.5
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,316.98,241.45
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,240.79,177.8
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,142.25,69.09
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,38.57,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,8.26,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,17.16,1.95
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,26.1,15.78
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,35.07,24.09
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,41.01,29.46
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,46.99,34.67
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,51.56,38.5
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,56.11,42.18
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,63.86,48.34
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,66.91,50.47
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,69.37,52.18
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,71.75,53.82
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,74.19,55.49
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,102.42,58.48
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,167.22,92.2
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,225.09,132.49
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,283.54,178.5
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,341.47,225.43
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,397.4,270.96
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,452.86,315.19
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,479.44,338.94
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,475.08,337.72
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,507.76,361.26
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,540.35,384.08
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,459.24,328.0
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,360.41,258.17
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,597.32,428.82
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,813.93,572.9
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,675.23,476.85
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,451.84,320.94
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,404.52,289.66
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,354.69,254.87
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,250.54,181.44
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,136.88,98.42
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,260.71,190.72
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,382.56,277.45
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,522.07,377.14
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,660.59,471.92
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,779.69,554.62
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,869.41,613.59
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,844.01,597.31
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,810.21,577.17
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,768.03,552.69
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,724.13,526.73
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,672.52,494.73
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,620.27,461.5
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,556.8,419.3
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,494.52,375.88
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,422.36,323.31
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,348.53,267.26
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,266.4,202.67
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,192.97,141.39
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,94.2,36.68
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,8.26,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,15.97,0.22
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.29,15.92
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,38.76,27.26
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,45.64,33.44
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,52.54,39.37
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,57.56,43.58
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,62.54,47.62
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,65.53,49.87
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,68.51,52.07
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,70.88,53.72
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,79.22,60.27
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,80.77,61.19
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,109.17,63.89
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,165.64,92.32
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,223.51,133.38
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,285.11,181.56
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,342.4,228.02
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,399.28,274.94
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,455.67,320.5
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,509.75,362.45
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,562.46,401.94
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,612.8,439.03
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,661.35,473.76
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,706.1,504.0
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,748.48,531.8
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,786.72,556.42
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,822.1,578.45
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,853.45,597.85
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,881.61,615.23
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,820.06,574.17
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,702.42,493.35
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,847.59,594.76
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,945.55,656.64
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,835.42,586.36
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,667.84,473.39
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,828.24,586.68
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,930.33,651.69
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,739.76,529.09
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,498.19,362.03
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,699.26,508.51
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,842.03,602.76
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,801.63,577.55
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,759.11,552.66
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,708.59,521.89
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,657.1,489.7
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,599.39,451.62
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,539.37,410.47
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,465.08,355.99
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,394.52,301.82
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,308.22,234.1
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,230.4,168.36
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,111.66,32.69
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,7.87,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.24,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.26,14.99
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,37.26,25.98
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,44.19,32.2
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,51.11,38.15
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,56.2,42.43
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,61.25,46.52
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,64.62,48.99
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,67.94,51.36
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,76.18,57.84
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,78.65,59.5
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,79.93,60.2
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,109.7,63.2
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,166.56,91.83
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,224.82,132.54
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,287.86,181.37
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,345.7,227.52
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,402.02,273.03
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,457.85,317.18
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,511.62,357.94
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,564.09,396.35
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,613.99,432.63
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,662.12,466.73
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,602.44,425.24
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,485.94,343.32
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,661.89,468.93
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,820.81,575.52
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,799.78,558.45
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,740.97,517.15
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,835.94,583.41
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,917.74,635.97
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,929.26,643.34
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,937.0,649.35
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,938.57,652.38
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,936.37,653.31
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,786.69,558.02
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,614.96,441.2
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,680.53,492.05
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,764.05,551.38
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,604.57,442.38
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,453.56,336.12
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,224.04,170.09
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,6.86,0.0
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,5.71,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,4.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,3.8,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.03,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.27,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.51,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.13,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,6.29,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,12.21,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,26.09,15.67
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,39.63,28.09
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,54.86,41.52
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,69.1,53.82
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,83.61,66.07
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,97.76,77.7
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,79.42,61.94
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,64.87,49.45
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,72.54,55.59
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,74.8,57.13
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,114.51,89.38
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,177.42,125.29
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,207.39,138.39
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,252.33,167.7
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,301.68,208.13
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,345.75,244.05
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,390.52,274.18
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,458.22,323.49
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,488.1,348.47
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,485.42,347.22
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,503.02,360.04
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,511.56,366.05
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,573.02,408.07
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,633.56,448.4
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,739.82,522.0
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,824.94,578.7
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,856.24,597.14
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,884.33,614.21
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,906.45,627.67
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,924.93,639.03
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,937.71,647.07
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,946.65,652.99
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,949.39,655.35
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,948.27,655.62
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,941.31,653.52
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,930.62,649.31
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,912.46,640.99
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,890.91,630.68
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,861.39,614.09
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,839.5,602.36
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,799.54,579.2
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,757.49,554.48
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,429.45,328.72
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,77.2,55.86
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,65.58,47.48
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,53.95,38.29
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,42.28,28.88
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,31.34,19.89
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,22.12,12.17
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,12.93,4.28
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,6.45,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,10.62,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,19.28,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,25.72,15.31
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,33.51,22.99
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,39.86,28.83
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,46.23,34.47
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,50.46,38.08
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,54.7,41.57
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,87.81,69.2
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,120.38,95.53
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,133.07,105.18
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,145.16,114.25
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,155.78,122.0
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,181.77,129.01
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,214.61,151.89
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,233.81,168.58
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,228.68,165.53
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,222.05,161.34
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,289.61,208.59
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,371.11,264.93
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,365.61,261.62
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,351.17,252.15
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,362.09,259.97
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,372.4,267.06
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,426.94,305.39
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,495.43,352.23
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,518.48,367.34
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,541.59,382.87
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,583.8,411.68
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,643.6,451.12
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,669.74,469.28
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,695.08,487.37
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,561.75,398.86
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,420.91,302.69
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,378.73,274.84
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,335.41,244.79
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,394.83,289.0
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,477.63,347.5
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,465.53,340.18
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,452.3,333.03
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,240.96,181.28
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,30.66,18.82
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,24.1,13.88
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,17.56,8.68
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,92.99,70.34
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,182.13,140.81
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,154.45,119.11
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,127.1,97.77
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,90.06,68.08
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,64.93,47.39
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,43.78,29.72
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,21.67,10.89
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,10.29,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,9.05,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,16.75,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,26.92,16.15
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.03,25.94
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,45.74,33.78
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,56.81,43.36
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,73.84,57.8
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,93.08,73.74
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,83.0,64.76
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,75.28,57.88
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,111.53,87.35
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,153.27,120.28
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,114.32,88.23
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,122.22,72.06
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,200.18,126.95
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,262.12,179.13
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,300.3,208.32
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,335.41,235.28
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,387.47,269.45
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,464.3,323.88
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,496.17,349.33
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,500.07,352.88
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,527.39,372.13
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,552.68,389.24
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,655.63,461.64
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,751.38,528.17
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,654.1,459.64
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,492.33,347.24
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,342.15,245.87
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,190.04,137.11
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,362.55,263.65
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,554.11,394.39
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,646.64,456.47
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,720.45,506.62
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,852.64,595.54
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,947.39,654.7
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,780.94,550.37
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,569.63,409.34
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,449.36,328.82
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,307.39,227.72
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,195.91,146.38
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,81.8,58.88
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,437.31,337.35
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,729.52,540.77
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,403.5,309.64
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,60.24,42.53
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,308.74,243.83
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,493.05,380.86
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,419.89,324.06
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,350.38,269.97
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,262.04,199.01
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,181.55,127.17
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,83.61,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,6.69,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,12.94,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,23.64,13.27
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,36.42,25.25
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,43.34,31.62
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,50.3,37.77
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,72.18,56.44
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,96.49,76.74
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,79.11,61.74
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,65.39,49.91
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,73.48,56.4
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,76.05,58.2
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,76.52,58.25
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,111.95,63.19
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,169.41,94.6
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,234.02,141.84
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,291.47,187.89
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,349.47,235.38
