Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,398.94,280.9
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,421.97,302.84
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,436.65,315.07
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,441.98,319.79
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,496.2,358.6
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,552.31,398.13
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,657.17,473.21
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,754.53,542.41
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,644.36,463.13
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,454.26,326.98
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,689.21,497.09
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,880.3,624.22
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,740.94,528.99
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,531.83,381.95
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,763.29,548.27
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,942.02,664.18
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,944.1,664.26
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,942.41,664.19
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,647.65,472.2
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,252.11,185.59
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,309.47,230.92
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,346.3,259.31
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,260.87,196.04
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,161.13,120.47
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,223.7,170.55
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,270.96,208.05
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,159.04,121.7
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,50.61,35.21
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,42.87,29.25
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,35.16,23.09
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,27.85,17.14
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,20.57,11.09
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,14.06,5.62
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,7.58,0.0
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,6.29,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,13.14,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,22.31,12.33
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,31.58,21.54
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,37.4,26.95
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,43.31,32.2
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,51.74,39.52
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,56.55,43.53
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,59.61,45.83
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,62.66,48.07
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,65.45,50.25
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,75.77,58.74
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,77.94,60.22
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,119.1,66.71
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,180.74,100.87
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,243.38,147.28
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,307.27,208.5
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,345.92,247.16
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,404.64,286.94
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,489.21,348.08
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,547.53,392.45
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,604.42,434.23
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,658.0,473.1
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,709.47,509.29
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,757.12,540.85
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,802.08,569.05
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,842.58,593.89
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,879.87,616.56
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,912.11,636.01
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,940.69,653.23
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,964.07,666.3
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,983.52,677.05
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,997.07,685.46
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,1006.52,691.65
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,1009.34,694.09
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,1008.02,694.33
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,1000.26,690.94
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,988.54,685.41
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,969.44,675.84
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,946.7,664.21
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,916.78,647.95
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,883.83,629.77
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,842.4,606.3
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,808.16,587.16
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,754.3,554.36
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,699.41,520.13
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,634.28,478.5
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,569.84,435.39
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,494.36,381.36
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,419.23,323.49
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,322.6,245.68
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,235.77,159.46
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,87.38,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,5.9,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,11.8,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,21.84,11.84
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,31.47,21.52
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,38.01,27.66
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,44.57,33.6
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,48.99,37.38
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,57.77,44.78
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,61.44,47.51
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,65.06,50.1
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,67.71,52.04
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,70.29,53.9
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,72.93,55.67
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,123.78,69.96
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,183.7,103.54
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,244.68,148.77
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,305.92,198.34
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,367.33,248.79
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,426.97,297.48
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,485.95,344.15
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,542.78,387.22
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,598.2,427.58
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,650.68,464.74
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,701.14,499.2
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,669.36,474.08
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,590.0,416.87
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,661.31,466.11
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,749.77,523.25
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,849.24,589.51
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,925.6,636.54
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,948.33,648.29
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,967.29,658.6
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,979.52,666.13
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,987.78,671.54
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,989.61,673.37
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,987.45,673.12
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,979.37,669.57
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,967.47,663.98
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,946.96,654.71
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,935.06,650.78
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,903.98,633.78
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,869.91,615.07
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,826.24,590.1
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,780.51,563.43
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,724.75,529.55
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,672.98,497.4
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,605.6,455.67
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,539.5,412.43
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,457.21,352.48
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,379.51,292.48
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,282.35,214.13
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,193.39,125.12
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,69.36,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,11.8,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,22.86,12.38
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,36.59,25.77
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,44.7,33.25
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,52.76,40.39
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,64.13,50.21
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,72.18,56.95
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,73.08,57.32
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,72.11,56.07
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,75.06,58.23
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,77.92,60.28
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,107.2,84.0
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,161.62,108.33
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,193.59,119.37
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,246.64,152.96
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,308.8,208.52
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,352.96,248.3
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,402.36,285.89
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,453.99,324.26
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,463.92,332.94
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,458.68,329.56
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,465.53,334.38
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,468.3,335.8
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,488.78,349.3
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,508.87,362.16
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,525.09,372.63
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,540.61,382.57
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,559.08,395.15
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,577.1,407.4
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,643.47,452.39
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,693.33,485.86
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,711.62,497.56
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,728.31,508.76
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,772.57,538.06
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,796.63,554.83
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,809.65,564.87
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,818.83,572.83
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,781.83,551.68
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,742.77,529.53
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,731.46,525.5
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,716.05,518.62
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,728.46,529.91
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,725.46,530.58
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,667.66,494.4
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,609.59,457.61
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,538.75,410.49
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,464.07,358.14
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,385.31,299.56
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,311.9,241.89
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,222.21,168.81
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,137.96,83.99
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,45.51,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,10.23,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,22.97,12.06
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,35.98,24.95
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,45.99,34.1
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,55.93,42.92
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,63.19,49.08
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,72.65,56.89
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,76.86,60.05
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,80.99,63.06
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,84.13,65.3
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,87.15,67.42
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,89.25,68.62
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,130.78,77.4
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,185.99,109.43
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,243.06,151.07
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,300.8,195.57
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,360.09,242.1
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,416.55,286.99
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,472.57,329.97
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,526.44,369.42
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,578.48,405.87
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,627.8,440.49
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,675.35,472.88
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,717.72,499.95
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,757.27,524.44
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,794.19,547.25
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,828.34,567.57
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,866.93,590.11
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,889.83,603.12
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,909.9,614.08
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,926.34,623.0
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,934.91,628.35
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,939.63,631.7
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,938.99,632.11
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,934.61,630.54
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,922.11,624.38
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,914.09,621.09
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,890.85,610.01
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,864.54,597.23
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,829.42,577.75
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,791.88,556.66
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,617.96,446.33
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,444.61,328.32
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,404.55,302.71
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,364.14,274.81
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,416.28,315.58
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,439.76,333.87
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,362.27,276.03
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,290.2,220.27
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,203.88,150.74
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,120.35,65.01
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,38.73,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,10.23,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.6,10.53
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,32.64,21.76
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,39.75,28.32
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,46.9,34.66
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,51.83,38.81
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,56.74,42.77
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,60.0,45.2
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,68.45,51.89
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,71.26,53.9
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,74.01,55.84
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,76.16,57.16
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,122.52,66.97
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,181.39,101.32
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,247.02,150.15
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,303.26,195.77
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,364.15,245.14
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,424.06,292.51
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,481.13,336.32
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,535.66,376.69
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,588.86,414.45
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,638.68,449.37
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,686.66,481.88
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,731.62,511.99
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,774.17,539.84
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,775.33,536.09
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,741.58,510.66
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,829.34,569.04
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,907.1,616.49
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,927.57,627.06
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,944.34,636.17
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,954.47,642.49
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,960.74,646.76
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,960.66,646.48
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,956.75,644.17
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,943.65,637.7
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,926.93,629.31
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,910.95,621.76
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,884.64,608.04
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,848.42,588.07
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,809.82,566.5
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,762.65,540.3
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,714.0,512.54
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,653.17,474.85
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,592.4,436.09
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,521.38,389.59
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,447.26,338.46
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,365.82,278.5
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,290.44,219.99
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,202.2,148.46
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,114.76,53.72
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,36.97,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,9.44,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,22.22,10.66
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,35.25,23.9
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,45.93,33.54
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,56.51,42.82
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,64.08,49.19
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,71.54,55.24
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,79.69,61.66
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,85.02,65.6
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,88.33,67.94
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,91.54,70.16
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,94.63,72.13
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,139.56,82.88
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,193.99,115.25
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,250.39,156.81
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,308.52,202.99
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,365.87,248.7
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,420.71,292.02
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,475.71,334.36
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,528.35,373.05
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,579.68,409.38
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,581.79,410.81
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,558.78,394.15
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,553.61,389.84
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,531.83,374.07
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,632.22,443.07
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,741.86,515.08
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,802.74,555.3
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,869.31,598.92
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,886.7,610.63
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,900.64,620.88
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,790.18,548.74
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,660.58,462.99
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,566.75,403.13
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,493.1,354.03
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,648.46,465.28
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,801.02,567.91
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,776.63,553.16
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,749.69,538.69
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,709.0,513.32
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,667.16,486.92
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,331.95,252.7
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,18.32,8.94
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,16.01,7.26
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,13.7,5.43
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,11.4,3.63
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,9.11,1.79
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,6.82,0.0
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,4.54,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,2.64,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.39,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,9.44,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.24,9.0
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,33.41,22.64
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,41.25,29.95
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,49.1,37.0
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,54.29,41.53
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,59.47,45.87
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,62.68,48.29
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,65.9,50.65
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,74.47,57.55
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,77.46,59.7
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,78.91,60.44
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,128.63,71.64
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,188.0,107.5
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,248.87,153.46
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,313.58,205.81
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,373.67,255.24
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,432.54,303.28
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,490.91,349.5
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,546.62,391.76
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,601.02,431.48
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,652.15,468.48
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,701.35,503.08
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,747.03,533.33
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,790.18,560.7
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,828.54,584.49
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,863.87,606.24
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,894.29,623.6
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,921.25,638.77
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,942.78,651.94
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,960.57,662.96
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,970.72,669.51
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,976.93,673.92
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,977.71,676.61
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,974.61,677.18
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,963.24,671.53
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,961.55,672.03
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,891.19,630.51
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,810.77,582.34
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,834.24,600.06
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,842.11,606.68
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,764.43,558.44
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,682.05,506.46
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,622.22,467.38
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,554.8,421.38
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,530.57,406.44
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,495.39,381.92
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,408.14,316.43
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,326.4,251.89
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,225.55,167.63
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,127.41,31.38
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,44.75,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,7.08,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,20.65,8.84
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,33.85,22.95
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,47.84,35.58
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,61.53,47.67
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,74.47,58.83
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,87.04,69.4
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,76.33,59.86
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,67.62,52.09
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,70.42,54.16
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,79.2,61.17
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,80.54,61.93
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,131.16,73.94
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,189.78,110.0
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,249.84,155.74
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,312.68,206.62
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,371.74,255.15
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,429.94,302.18
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,487.6,347.13
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,542.55,388.74
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,596.27,427.91
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,605.62,433.8
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,574.63,410.84
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,574.38,409.92
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,557.34,397.22
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,550.23,392.29
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,539.73,384.83
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,635.39,450.4
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,720.15,506.48
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,663.29,467.2
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,580.49,411.62
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,596.08,423.88
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,610.82,434.79
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,688.63,488.27
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,763.47,538.08
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,715.08,507.42
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,686.17,489.93
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,609.62,440.25
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,510.32,374.13
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,375.57,279.05
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,203.26,151.52
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,180.12,135.31
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,157.04,118.28
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,136.62,102.79
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,116.36,87.17
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,95.52,71.1
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,74.92,54.81
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,56.67,40.15
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,37.79,24.67
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,22.29,11.49
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,8.36,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,4.33,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,7.87,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,19.63,7.56
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,31.79,21.06
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,41.27,29.79
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,53.22,40.35
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,59.62,45.81
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,65.94,50.98
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,70.11,54.16
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,74.22,57.19
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,77.36,59.47
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,80.41,61.64
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,83.12,63.52
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,135.04,77.56
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,197.44,117.02
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,255.16,160.45
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,312.93,207.04
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,371.03,254.08
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,427.91,299.67
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,484.64,343.75
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,538.79,384.08
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,591.63,421.96
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,641.44,456.93
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,689.58,489.62
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,733.51,517.48
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,774.97,542.81
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,812.37,565.94
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,846.93,585.98
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,880.67,606.23
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,898.08,616.55
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,917.71,628.49
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,933.73,638.31
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,853.33,588.23
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,713.88,497.17
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,847.86,588.57
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,956.22,654.04
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,943.59,646.15
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,927.33,637.95
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,848.76,592.06
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,750.87,532.03
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,746.83,533.52
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,748.76,536.63
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,554.35,407.34
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,341.94,256.97
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,493.51,372.78
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,597.13,446.91
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,524.74,396.62
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,454.56,346.54
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,368.14,281.91
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,285.06,216.53
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,191.54,137.24
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,92.19,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,31.14,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,6.29,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,18.93,6.46
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,31.71,20.86
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,41.52,29.8
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,51.3,38.37
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,60.33,46.1
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,66.61,51.3
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,71.1,54.73
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,75.5,58.0
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,78.58,60.2
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,81.57,62.31
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,83.96,63.9
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,137.19,78.46
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,193.76,113.55
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,256.88,160.64
