Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,313.37,205.23
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,371.77,251.56
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,429.36,297.27
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,486.67,341.39
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,492.95,348.81
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,458.87,325.58
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,510.32,361.93
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,560.25,396.25
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,592.99,418.57
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,625.51,440.68
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,745.75,523.58
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,843.06,587.79
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,883.06,610.07
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,907.37,623.32
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,782.09,541.93
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,600.95,420.43
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,800.17,557.37
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,958.6,655.62
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,794.1,552.73
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,579.52,411.35
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,777.25,549.61
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,923.49,642.03
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,899.25,628.01
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,878.97,618.71
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,839.57,596.08
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,797.98,571.96
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,749.67,543.42
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,700.02,513.38
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,638.12,473.24
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,576.45,432.14
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,495.11,377.16
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,425.8,327.57
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,342.5,263.94
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,265.75,202.3
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,142.65,100.13
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,19.62,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,7.87,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,5.51,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,18.86,5.74
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,32.24,21.32
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,43.32,31.49
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,54.3,41.25
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,62.25,48.04
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,70.09,54.5
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,77.45,60.35
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,81.96,63.66
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,85.42,66.17
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,88.78,68.55
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,90.01,69.03
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,142.95,83.31
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,198.69,118.7
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,256.33,162.58
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,316.53,210.19
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,374.34,256.46
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,431.66,301.92
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,488.78,345.73
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,543.35,386.17
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,596.77,424.29
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,583.08,414.0
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,533.75,378.08
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,432.05,309.0
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,313.08,225.04
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,227.23,164.72
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,152.46,110.32
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,296.76,216.91
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,442.68,318.89
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,330.51,239.49
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,201.62,146.62
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,110.98,79.7
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,24.66,13.57
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,115.63,84.14
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,215.3,159.31
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,111.75,81.26
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,16.88,7.67
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,16.86,7.74
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,16.85,7.79
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,62.32,44.03
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,113.75,84.7
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,172.03,131.51
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,220.69,170.38
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,193.3,149.32
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,165.98,128.26
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,136.44,105.1
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,107.18,81.6
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,68.8,50.26
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,41.22,27.3
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,23.73,11.82
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,7.08,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,19.85,11.11
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,32.94,22.92
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,45.69,34.3
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,59.65,46.62
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,73.48,58.62
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,90.78,73.4
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,107.87,87.78
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,100.74,81.38
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,92.7,74.28
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,132.35,107.31
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,168.03,128.8
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,172.49,132.03
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,178.2,136.76
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,176.12,135.09
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,172.91,132.56
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,193.08,148.1
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,214.04,164.13
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,234.67,179.54
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,256.06,195.41
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,254.44,194.08
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,252.33,192.46
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,236.58,180.45
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,220.07,167.85
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,229.88,175.42
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,239.88,183.07
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,262.91,200.74
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,286.72,218.89
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,241.94,185.18
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,196.62,150.72
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,158.97,121.52
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,121.34,91.93
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,135.26,103.23
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,149.62,114.8
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,124.29,94.81
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,99.08,74.8
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,130.21,100.33
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,163.58,127.57
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,103.12,79.12
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,47.58,33.83
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,50.64,36.53
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,53.71,39.22
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,46.35,33.22
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,39.01,27.17
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,32.08,21.43
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,25.16,15.59
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,18.65,9.97
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,12.15,4.33
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,7.2,0.0
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.7,1.33
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,27.86,17.85
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,35.51,25.21
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,43.21,32.25
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,48.28,36.79
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,53.36,41.16
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,57.1,44.23
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,65.76,51.47
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,68.7,53.69
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,71.58,55.83
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,77.36,60.41
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,136.33,76.43
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,214.86,141.23
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,269.9,193.2
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,283.92,209.01
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,280.98,210.37
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,334.39,249.64
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,397.12,295.8
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,327.71,245.41
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,232.05,173.78
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,277.07,207.73
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,320.14,239.32
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,509.71,379.75
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,712.47,521.15
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,666.14,486.17
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,622.68,454.42
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,678.84,495.32
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,753.25,546.64
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,502.87,372.95
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,203.63,151.7
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,427.48,321.63
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,647.5,475.47
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,457.82,341.14
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,243.97,183.76
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,474.7,360.38
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,684.58,508.48
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,577.17,431.27
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,448.04,339.36
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,430.27,328.99
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,411.15,316.63
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,597.7,459.21
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,733.53,555.8
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,672.42,512.86
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,611.37,471.1
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,535.06,417.39
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,461.28,362.41
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,369.67,290.4
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,284.53,219.84
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,158.63,104.04
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,11.8,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,13.81,0.48
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,29.39,19.18
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,38.51,27.87
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,47.59,36.08
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,53.18,41.08
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,58.77,45.87
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,63.31,49.5
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,67.76,52.95
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,70.92,55.34
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,74.01,57.62
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,87.84,68.9
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,145.92,83.91
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,204.76,123.01
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,265.24,170.49
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,325.33,220.22
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,386.33,270.72
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,446.21,319.61
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,503.85,365.29
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,559.34,407.37
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,613.65,447.01
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,664.96,484.1
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,714.4,518.83
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,760.41,549.34
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,804.1,576.6
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,842.06,600.23
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,876.96,621.82
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,789.57,561.51
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,643.93,459.54
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,694.4,496.74
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,745.12,531.79
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,619.4,445.89
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,442.05,322.7
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,552.06,403.71
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,662.68,480.46
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,833.59,599.05
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,974.31,687.48
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,950.35,673.75
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,922.98,660.09
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,887.68,640.01
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,849.65,618.03
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,801.04,589.17
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,755.83,562.0
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,694.7,523.08
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,633.61,482.88
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,557.83,431.11
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,484.51,378.2
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,390.46,305.58
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,303.4,233.78
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,190.2,118.05
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,57.72,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,13.34,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,27.14,17.29
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,35.24,25.13
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,43.37,32.53
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,48.84,37.37
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,54.31,42.0
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,58.09,45.01
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,66.9,52.23
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,69.87,54.45
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,72.77,56.59
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,82.09,63.96
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,142.44,78.57
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,203.95,119.76
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,271.5,172.77
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,332.98,223.59
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,394.73,274.47
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,454.9,323.3
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,514.47,369.97
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,571.6,412.76
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,627.32,452.86
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,679.69,489.56
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,729.97,523.58
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,776.05,553.45
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,819.43,579.38
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,858.72,602.39
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,894.85,623.2
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,923.02,637.7
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,947.33,649.85
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,968.54,661.44
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,985.94,670.85
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,996.48,676.11
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,1003.03,679.25
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,1002.1,679.89
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,997.2,678.53
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,985.8,673.22
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,983.76,673.68
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,960.2,661.35
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,933.22,647.29
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,897.41,627.81
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,858.81,606.46
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,809.97,579.44
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,764.65,554.01
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,703.73,516.23
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,642.72,477.08
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,565.21,427.37
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,490.28,376.03
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,394.75,303.58
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,306.36,231.33
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,184.04,102.12
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,48.39,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,13.38,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,27.23,17.08
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,35.72,25.32
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,44.19,33.08
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,49.65,37.9
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,55.1,42.5
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,59.5,46.03
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,63.81,49.39
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,72.34,56.22
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,75.52,58.44
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,87.06,57.61
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,147.43,81.78
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,209.0,123.25
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,272.03,172.71
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,337.87,226.51
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,399.74,277.03
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,459.86,324.68
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,519.45,369.92
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,576.53,411.75
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,632.28,450.85
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,684.55,486.95
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,734.74,520.41
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,781.4,550.21
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,825.49,576.24
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,864.34,599.55
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,900.02,620.81
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,930.07,638.28
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,956.53,653.64
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,976.91,666.81
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,993.38,677.87
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,1003.95,685.61
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,1010.48,691.19
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,1009.43,691.51
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,1004.36,689.69
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,991.35,683.33
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,974.58,674.92
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,962.86,671.06
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,934.71,657.13
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,897.52,636.31
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,857.65,613.62
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,807.81,583.79
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,761.57,555.75
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,697.27,515.48
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,633.21,473.95
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,555.69,423.09
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,480.84,370.74
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,384.47,296.72
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,295.53,223.02
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,148.79,69.73
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.08,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.01,17.26
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,37.6,26.42
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,49.7,37.19
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,56.65,43.23
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,63.52,48.94
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,66.83,51.45
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,70.19,53.91
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,73.23,56.14
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,76.21,58.28
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,88.58,57.38
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,151.68,85.6
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,210.07,124.63
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,270.16,171.12
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,329.52,218.98
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,389.83,267.25
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,449.09,313.5
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,506.86,356.91
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,562.16,397.25
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,616.47,435.37
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,667.46,470.86
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,716.56,504.06
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,761.49,534.46
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,803.99,561.68
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,841.9,584.64
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,876.79,605.63
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,905.03,622.1
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,929.69,636.45
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,949.65,648.52
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,965.89,658.5
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,976.33,665.19
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,982.89,669.8
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,981.1,671.02
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,989.3,678.49
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,977.02,672.37
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,960.98,664.37
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,936.48,651.77
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,908.7,637.23
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,871.75,616.5
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,832.19,593.95
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,787.79,568.28
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,736.89,537.74
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,674.39,498.47
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,612.14,457.9
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,533.9,405.33
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,458.52,351.37
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,362.96,278.24
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,274.89,204.95
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,137.7,47.21
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.64,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,26.97,16.3
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,36.12,25.14
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,45.22,33.35
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,56.85,43.4
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,69.59,54.09
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,68.77,53.06
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,65.66,50.07
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,68.55,52.1
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,71.4,54.04
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,92.11,58.56
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,149.63,82.92
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,208.43,122.42
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,268.85,169.13
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,327.93,216.56
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,390.56,266.33
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,448.84,312.9
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,506.56,357.72
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,562.27,398.94
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,616.65,437.75
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,667.22,473.27
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,715.81,506.45
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,760.12,535.49
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,801.72,560.79
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,839.5,583.82
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,874.24,604.85
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,900.72,620.78
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,923.41,634.51
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,942.6,646.23
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,958.08,655.84
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,966.42,662.2
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,985.25,675.07
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,983.32,674.7
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,977.48,672.4
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,962.45,664.73
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,943.78,655.06
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,917.9,642.37
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,888.82,627.66
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,854.56,608.27
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,812.16,583.46
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,760.99,552.42
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,708.61,519.91
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,640.58,476.3
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,573.32,431.59
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,493.27,376.69
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,416.31,320.06
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,315.12,241.59
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,228.58,168.63
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,111.75,17.61
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,13.66,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,27.16,16.41
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,37.71,26.54
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,48.25,35.93
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,58.31,44.64
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,65.43,50.55
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,70.0,54.11
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,74.53,57.51
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,78.02,59.96
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,81.43,62.29
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,97.77,62.41
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,153.8,87.53
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,210.95,126.14
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,274.31,174.64
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,332.82,221.42
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,391.86,268.28
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,448.81,312.91
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,505.61,356.03
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,522.83,369.87
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,511.26,361.84
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,580.71,409.97
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,651.18,457.38
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,725.61,507.62
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,796.29,554.98
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,832.88,577.0
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,866.5,597.23
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,893.59,614.27
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,917.12,629.29
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,935.47,640.46
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,950.13,649.57
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,957.58,654.54
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,961.21,657.46
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,957.53,655.3
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,950.08,651.1
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,943.41,648.51
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,924.86,638.85
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,896.96,624.96
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,866.09,609.21
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,826.44,586.51
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,784.57,562.13
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,730.97,530.02
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,676.36,496.44
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,610.01,453.7
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,544.25,409.71
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,457.79,349.39
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,382.6,293.6
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,290.7,221.88
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,207.4,150.75
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,100.6,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,13.65,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,26.95,15.99
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,39.46,27.91
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,51.83,38.97
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,60.8,46.74
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,69.64,54.11
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,76.47,59.55
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,83.16,64.72
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,89.68,69.61
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,93.59,72.26
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,111.54,73.07
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,165.14,98.23
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,226.97,145.28
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,277.9,187.69
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,328.03,222.57
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,392.84,270.01
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,449.05,314.35
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,505.13,357.41
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,559.19,396.97
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,612.02,434.32
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,661.52,468.81
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,709.35,501.26
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,556.99,397.75
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,330.48,236.83
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,270.22,195.24
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,196.02,141.67
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,193.35,140.07
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,190.53,138.13
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,355.47,259.2
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,539.56,386.36
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,429.07,309.34
