Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,337.98,245.17
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,314.63,229.31
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,290.68,212.53
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,301.94,221.71
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,313.52,231.01
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,342.91,254.58
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,394.52,293.82
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,340.58,255.59
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,309.08,233.5
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,320.1,243.3
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,308.38,236.16
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,265.69,204.48
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,208.03,160.71
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,254.37,198.53
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,291.46,226.75
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,209.2,159.88
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,132.02,93.44
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,61.91,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,12.55,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.01,14.23
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.28,24.32
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,45.55,33.57
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,55.02,41.89
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,61.91,47.78
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,80.29,63.26
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,101.21,80.56
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,114.28,90.98
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,126.77,100.75
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,151.18,110.76
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,188.17,136.49
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,224.87,160.57
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,267.55,190.55
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,306.24,220.08
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,345.71,249.86
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,385.39,279.62
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,426.32,309.67
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,396.9,289.02
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,351.57,256.11
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,470.54,341.25
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,589.47,422.65
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,704.33,500.63
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,801.05,564.81
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,798.69,559.6
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,759.76,531.76
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,770.63,539.46
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,778.37,544.56
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,702.04,493.74
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,617.0,436.99
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,670.89,474.65
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,701.47,495.85
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,869.19,607.4
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,994.29,681.6
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,859.32,599.55
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,680.26,484.88
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,637.81,461.13
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,594.24,434.38
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,730.22,531.38
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,833.37,597.79
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,787.61,569.19
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,735.08,537.55
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,671.9,498.4
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,608.95,457.6
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,527.02,400.96
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,448.31,343.14
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,347.29,264.1
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,255.09,180.1
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,93.92,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,11.8,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,22.51,12.33
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,37.64,26.77
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,52.59,40.25
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,67.33,53.18
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,80.68,64.55
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,74.28,58.73
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,71.79,56.22
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,93.46,74.25
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,125.62,100.64
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,145.73,108.12
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,190.52,132.8
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,221.25,144.85
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,284.47,186.26
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,343.74,234.95
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,404.62,284.49
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,464.4,331.87
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,523.77,377.06
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,535.53,386.62
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,509.04,367.24
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,535.42,385.81
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,559.81,402.04
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,572.33,409.43
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,581.9,414.69
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,657.11,467.03
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,753.73,531.09
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,771.87,542.02
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,787.47,552.25
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,704.75,497.67
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,613.33,436.81
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,819.86,578.69
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,983.72,680.38
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,819.66,576.69
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,629.89,450.66
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,795.89,568.05
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,941.78,660.47
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,729.63,525.87
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,487.86,361.3
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,323.46,244.25
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,128.1,95.06
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,422.87,327.41
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,677.05,507.88
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,604.79,456.5
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,528.0,403.78
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,445.52,344.8
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,367.71,285.55
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,270.79,207.91
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,183.83,126.74
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,59.96,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,13.77,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,26.2,14.86
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,38.09,26.87
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,49.95,37.61
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,49.71,37.65
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,51.61,39.31
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,72.64,57.13
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,93.08,73.99
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,115.88,92.6
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,135.81,108.46
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,123.89,85.48
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,165.39,96.86
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,223.79,138.34
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,284.22,186.03
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,331.25,231.51
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,348.89,251.41
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,391.78,283.06
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,436.98,315.58
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,532.57,383.06
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,638.15,456.57
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,683.48,487.95
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,731.78,520.82
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,777.37,550.0
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,820.67,575.67
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,773.49,542.0
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,670.57,471.64
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,828.85,580.03
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,950.76,655.22
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,970.0,665.5
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,985.43,675.02
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,993.99,679.27
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,998.61,681.41
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,996.23,682.39
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,1003.85,689.58
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,989.45,682.31
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,971.3,673.19
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,944.49,660.24
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,914.41,645.27
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,874.44,622.66
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,831.97,598.2
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,785.03,570.66
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,731.12,537.76
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,663.71,495.2
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,596.93,451.07
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,511.54,391.34
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,429.85,330.48
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,325.03,247.44
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,227.78,151.34
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,82.46,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,11.8,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,22.92,12.03
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,34.18,23.44
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,43.76,32.12
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,50.21,37.83
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,56.64,43.28
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,61.28,47.0
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,65.87,50.55
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,68.79,52.72
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,71.66,54.82
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,104.74,62.87
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,163.14,92.3
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,222.44,134.25
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,283.39,182.02
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,342.87,229.58
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,405.98,279.11
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,465.41,324.7
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,524.24,367.95
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,580.02,407.78
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,634.54,445.17
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,686.12,480.21
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,735.65,512.88
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,781.09,542.32
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,823.97,568.74
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,768.53,531.63
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,654.24,455.14
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,819.87,567.32
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,948.78,645.05
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,967.93,654.92
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,983.21,664.2
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,992.08,669.91
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,996.98,673.55
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,994.36,674.38
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,987.82,673.18
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,973.86,666.42
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,969.08,665.33
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,942.61,652.58
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,912.89,638.04
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,872.47,615.44
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,829.65,591.07
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,776.83,560.86
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,728.14,532.4
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,659.76,490.01
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,592.3,446.06
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,507.61,387.24
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,426.71,327.24
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,318.56,241.18
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,215.86,134.65
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,78.25,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,11.02,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,22.96,11.78
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,32.64,22.17
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,42.28,30.95
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,59.71,46.26
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,78.95,62.84
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,69.82,54.71
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,63.87,49.3
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,96.05,76.23
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,128.29,102.58
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,153.18,111.22
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,190.21,134.72
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,230.94,160.78
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,282.68,197.41
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,335.35,233.42
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,405.58,284.62
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,464.76,331.77
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,523.59,377.06
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,579.49,417.79
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,633.87,455.75
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,678.82,487.14
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,726.6,519.26
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,769.38,546.66
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,809.41,570.46
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,845.15,591.51
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,877.84,610.47
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,913.6,630.79
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,932.9,640.98
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,950.41,651.68
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,964.17,660.26
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,968.23,663.25
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,968.32,664.15
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,962.94,663.34
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,962.55,665.75
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,942.18,654.81
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,918.41,642.12
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,887.44,626.25
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,853.62,608.46
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,802.35,578.8
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,749.3,547.36
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,681.99,505.73
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,624.87,469.71
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,548.04,418.03
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,473.96,365.25
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,390.59,303.08
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,312.13,241.63
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,203.3,154.2
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,110.2,61.24
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,36.92,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,12.2,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,22.99,11.42
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,38.69,27.31
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,54.21,41.34
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,66.05,51.9
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,77.08,61.46
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,85.0,68.08
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,92.76,74.39
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,113.42,91.42
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,134.13,108.13
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,136.25,95.0
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,182.7,115.28
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,231.65,159.51
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,258.42,187.94
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,315.76,224.69
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,402.26,285.95
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,459.09,330.53
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,515.97,373.79
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,505.93,367.94
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,455.35,331.59
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,585.13,424.83
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,718.2,516.1
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,668.97,478.14
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,584.55,417.51
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,607.12,433.87
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,628.84,448.42
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,644.02,458.25
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,658.01,467.39
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,592.84,423.56
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,544.88,390.79
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,662.7,474.12
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,780.83,553.44
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,759.81,539.18
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,714.02,511.14
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,702.5,506.49
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,688.61,499.87
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,649.74,476.28
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,609.53,451.58
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,554.6,415.03
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,499.67,377.73
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,457.48,349.81
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,414.93,320.62
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,472.7,365.72
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,500.94,387.18
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,415.4,322.95
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,335.22,260.16
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,238.52,180.67
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,140.26,68.23
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,45.67,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,11.8,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,22.59,10.67
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,33.88,23.2
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,45.17,33.55
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,34.93,24.93
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,26.7,17.79
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,44.03,32.78
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,60.95,47.05
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,85.77,67.82
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,109.69,87.4
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,125.57,95.12
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,143.21,107.75
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,171.6,128.17
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,207.38,154.13
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,228.75,169.69
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,250.86,185.73
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,297.09,219.32
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,353.59,260.06
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,389.53,285.21
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,427.68,311.7
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,420.5,306.28
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,397.31,289.73
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,388.04,282.9
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,376.53,274.26
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,460.39,334.04
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,533.35,384.5
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,756.59,538.83
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,940.98,653.58
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,686.29,488.98
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,333.19,241.27
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,698.65,505.81
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,986.83,686.89
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,639.65,463.13
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,166.07,121.06
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,604.9,450.62
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,957.99,677.87
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,930.93,659.41
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,900.68,644.0
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,861.2,622.03
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,819.25,598.03
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,770.57,568.71
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,715.78,534.37
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,648.24,488.92
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,581.56,442.19
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,492.94,379.06
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,408.68,315.03
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,295.82,222.54
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,181.33,68.48
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,66.12,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,10.62,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,20.59,8.69
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,32.13,21.59
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,42.12,30.8
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,48.59,36.66
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,55.05,42.29
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,73.72,58.04
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,92.34,73.3
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,103.1,81.87
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,113.41,89.94
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,147.95,102.53
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,192.69,129.7
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,234.85,158.44
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,285.42,196.16
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,339.27,234.95
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,407.48,286.06
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,409.37,295.32
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,364.67,266.61
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,404.48,295.47
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,447.16,325.44
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,474.06,344.55
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,500.83,363.5
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,470.04,340.94
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,417.84,303.48
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,577.49,417.59
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,734.02,523.27
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,754.06,534.84
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,771.9,546.44
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,757.57,535.93
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,719.73,510.89
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,587.62,422.99
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,450.54,328.11
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,418.29,307.37
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,385.14,284.89
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,462.73,342.81
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,514.53,381.41
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,428.15,320.02
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,319.57,241.52
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,262.03,199.58
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,204.94,156.53
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,181.6,139.31
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,158.2,121.58
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,361.33,284.7
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,536.29,412.66
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,446.06,344.16
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,360.41,277.38
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,249.83,185.89
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,138.24,26.95
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,48.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,9.83,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,18.82,6.84
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,33.03,22.14
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,47.06,34.79
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,61.65,47.75
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,75.95,60.2
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,90.58,72.53
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,104.81,84.21
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,62.5,48.03
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,11.44,4.21
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,9.92,2.51
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,8.4,1.23
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,105.69,78.5
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,199.91,150.29
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,195.0,146.23
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,185.99,139.35
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,283.52,211.41
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,391.59,289.27
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,402.24,296.61
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,409.0,301.45
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,469.2,344.89
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,547.1,399.26
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,572.42,416.08
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,596.87,432.67
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,742.81,535.8
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,872.0,619.91
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,747.87,535.93
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,552.16,399.97
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,648.55,469.74
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,725.62,522.44
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,871.34,622.03
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,977.1,688.43
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,858.85,616.3
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,694.31,508.32
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,745.51,547.91
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,770.48,568.03
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,830.54,611.18
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,870.93,639.37
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,821.47,609.06
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,770.42,578.03
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,713.98,542.17
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,656.87,504.69
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,582.29,452.68
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,509.18,399.47
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,413.28,326.19
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,330.47,258.81
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,229.23,171.29
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,119.11,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,40.19,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,3.93,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,7.59,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,16.76,8.59
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,25.96,16.96
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,35.97,25.91
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,45.8,34.57
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,56.14,43.49
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,66.39,52.16
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,98.39,79.26
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,130.51,105.88
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,157.39,115.62
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,191.52,137.59
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,226.52,165.35
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,255.89,189.56
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,246.51,185.29
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,223.27,169.14
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,248.34,188.22
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,274.91,208.21
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,282.67,213.57
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,289.75,218.41
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,351.19,264.53
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,430.01,322.38
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,275.5,207.7
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,119.84,88.26
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,334.65,253.58
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,545.23,405.65
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,751.77,555.37
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,931.18,676.86
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,700.14,517.97
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,384.96,287.39
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,293.54,221.38
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,184.69,138.97
