Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,610.0,465.75
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,954.71,699.67
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,674.76,507.26
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,328.04,250.33
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,271.9,209.35
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,195.36,150.44
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,245.66,191.49
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,275.26,215.97
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,246.19,194.22
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,216.84,171.98
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,185.28,146.93
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,153.81,121.34
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,116.52,90.39
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,79.38,59.03
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,47.25,30.68
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,9.91,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.11,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,9.05,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,18.79,5.38
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,28.92,18.71
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,39.0,28.09
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,45.19,33.85
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,51.4,39.43
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,72.38,57.57
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,97.7,79.07
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,108.76,88.07
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,122.21,98.95
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,134.63,103.28
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,141.45,108.28
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,121.15,92.13
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,97.71,73.5
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,123.2,93.39
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,149.46,113.61
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,223.82,170.91
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,303.66,231.5
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,213.69,162.87
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,111.69,83.3
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,68.83,49.49
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,26.2,15.44
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,170.52,129.71
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,325.42,246.94
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,300.04,227.23
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,256.29,194.22
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,343.63,260.88
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,418.47,316.68
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,362.51,274.73
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,304.41,231.12
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,401.4,306.3
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,526.14,398.88
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,519.17,394.77
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,511.11,390.73
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,299.51,232.56
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,106.26,79.84
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,130.07,99.51
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,156.18,120.64
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,88.06,66.34
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,29.04,18.3
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,25.18,15.25
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,21.34,12.15
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,17.5,8.97
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,13.68,5.75
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,10.24,2.84
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,6.82,0.0
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.16,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.57,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.15,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,6.06,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,13.31,5.55
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,20.57,12.17
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,29.02,19.77
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,37.48,27.29
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,46.36,34.99
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,55.17,42.49
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,43.66,32.32
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,32.12,22.2
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,28.3,17.75
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,24.48,14.5
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,16.83,8.15
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,9.18,1.84
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,15.71,7.12
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,22.26,12.36
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,23.04,12.96
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,23.83,13.57
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,47.03,32.05
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,70.35,50.38
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,48.63,33.13
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,26.97,15.91
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,34.71,22.02
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,42.46,28.09
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,118.72,87.92
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,199.39,149.68
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,140.12,103.95
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,81.6,58.54
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,113.83,83.77
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,147.41,109.73
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,208.71,157.02
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,298.36,224.51
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,218.73,164.95
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,163.43,123.08
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,171.2,129.63
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,179.6,136.53
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,564.46,435.27
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,857.29,638.86
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,807.57,604.13
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,756.27,571.57
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,696.97,532.65
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,637.21,492.2
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,556.0,434.04
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,471.74,371.21
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,379.65,299.28
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,294.2,228.76
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,158.42,110.31
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,8.26,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,17.21,2.39
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,25.82,16.0
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,34.53,24.2
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,40.57,29.76
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,46.64,35.14
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,46.75,35.1
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,53.71,40.88
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,92.25,73.43
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,127.41,102.34
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,119.24,77.9
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,170.0,97.23
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,201.54,137.18
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,187.65,140.93
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,261.54,193.19
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,356.85,261.7
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,360.83,266.6
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,358.02,265.61
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,494.0,365.09
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,643.09,471.08
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,588.94,429.67
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,472.64,344.5
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,658.9,478.88
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,829.86,591.93
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,866.63,612.19
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,900.17,631.84
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,928.46,649.04
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,953.17,664.12
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,971.22,675.27
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,985.4,684.27
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,994.54,689.05
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,999.72,691.65
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,996.98,692.5
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,990.33,691.25
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,976.51,684.46
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,958.99,675.6
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,931.56,660.69
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,912.71,651.2
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,873.73,628.77
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,832.28,604.56
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,778.18,572.9
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,722.96,539.26
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,652.57,492.36
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,583.02,443.58
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,495.79,380.44
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,408.49,312.01
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,281.92,189.92
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,120.68,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,7.87,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,16.48,0.71
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,25.19,15.42
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,33.99,23.7
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,39.74,29.02
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,45.54,34.18
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,53.67,41.1
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,58.0,44.56
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,60.94,46.74
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,63.86,48.84
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,112.9,60.77
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,174.16,97.74
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,240.52,148.17
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,303.02,198.81
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,364.62,248.54
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,426.78,297.18
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,486.44,343.47
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,545.31,387.34
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,601.87,427.54
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,656.84,465.06
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,708.5,500.06
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,757.95,532.62
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,802.26,558.25
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,843.65,581.74
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,880.51,603.45
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,914.05,623.09
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,938.36,635.95
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,958.6,646.53
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,975.18,656.41
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,987.85,664.19
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,993.72,668.22
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,995.64,670.23
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,807.47,558.58
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,555.57,394.31
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,499.63,359.75
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,443.04,321.71
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,694.53,498.75
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,888.59,619.33
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,839.39,587.96
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,795.24,562.85
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,735.63,529.13
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,675.51,493.58
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,591.97,439.08
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,510.57,383.14
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,412.75,312.41
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,320.07,239.74
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,200.37,123.99
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,51.62,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,8.26,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,15.84,0.0
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,31.04,20.12
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,46.1,34.03
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,57.64,44.47
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,68.81,54.29
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,55.29,42.56
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,42.87,31.69
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,35.94,25.56
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,29.04,19.48
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,49.87,35.36
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,70.65,51.96
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,74.52,54.74
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,78.4,57.55
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,90.22,66.6
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,102.18,75.65
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,90.21,66.08
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,78.0,56.41
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,102.34,75.19
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,127.17,93.92
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,131.88,97.3
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,136.74,100.89
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,128.07,94.0
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,119.15,87.01
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,99.97,72.39
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,80.75,57.68
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,93.67,67.58
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,106.84,77.5
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,102.44,74.15
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,97.99,70.84
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,92.28,66.6
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,86.53,62.31
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,92.05,66.87
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,97.79,71.59
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,90.32,65.96
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,82.85,60.32
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,65.01,46.55
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,48.33,33.49
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,42.9,29.26
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,37.49,24.97
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,291.18,232.66
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,533.96,414.65
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,456.22,355.05
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,365.7,286.85
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,279.5,219.0
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,198.69,152.03
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,113.72,64.15
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,14.81,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,7.47,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,14.5,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,30.5,19.73
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,46.38,34.52
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,42.53,31.74
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,37.49,27.53
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,47.14,35.99
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,56.47,44.01
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,58.3,45.38
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,59.91,46.53
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,67.14,50.03
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,74.3,55.6
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,106.8,81.46
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,139.9,107.31
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,107.19,80.95
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,72.51,53.06
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,124.67,94.27
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,178.26,135.58
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,179.47,136.0
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,180.56,136.5
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,210.04,159.0
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,240.78,182.19
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,206.68,155.82
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,171.61,128.79
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,208.97,157.5
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,248.05,187.03
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,257.85,194.1
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,268.01,201.56
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,363.09,273.23
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,441.52,330.98
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,438.79,329.24
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,435.58,327.72
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,531.61,399.81
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,627.44,469.42
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,742.78,552.86
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,839.39,620.97
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,480.66,370.04
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,111.13,83.25
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,111.27,84.31
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,112.24,85.35
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,341.24,272.31
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,524.1,412.56
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,446.47,352.51
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,355.77,282.6
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,268.58,212.14
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,186.82,142.92
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,93.54,44.81
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,3.93,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,7.6,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,23.28,13.5
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,38.25,27.27
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,54.41,41.75
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,69.22,54.84
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,83.29,67.03
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,97.16,78.8
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,109.35,88.94
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,121.26,98.69
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,135.36,103.92
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,148.33,113.95
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,166.11,127.31
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,184.5,141.1
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,188.01,143.57
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,189.44,144.4
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,170.69,129.57
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,150.22,113.43
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,182.53,138.0
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,216.32,163.05
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,223.33,168.04
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,230.42,173.26
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,217.65,163.39
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,204.28,153.17
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,484.29,362.88
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,759.29,548.69
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,817.85,584.4
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,883.49,626.87
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,894.12,633.27
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,901.27,638.37
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,811.9,581.1
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,702.53,510.15
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,801.76,579.6
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,883.46,633.38
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,720.8,525.45
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,521.35,389.39
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,642.86,480.16
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,758.55,559.52
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,697.17,518.56
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,634.92,478.36
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,561.03,428.76
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,470.32,364.97
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,396.74,311.19
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,326.53,257.14
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,244.96,191.77
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,167.65,126.51
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,83.29,29.61
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,7.08,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,13.64,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,28.26,17.66
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,42.94,31.63
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,54.1,41.88
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,65.11,51.7
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,65.68,52.07
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,70.07,55.58
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,83.81,67.09
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,97.39,78.21
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,118.68,90.82
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,141.75,107.82
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,136.1,103.23
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,128.33,97.09
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,156.45,118.24
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,186.21,140.26
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,287.17,215.51
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,397.04,295.81
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,388.44,288.91
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,362.77,269.82
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,358.13,266.52
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,351.0,261.11
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,360.09,267.4
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,368.93,273.38
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,316.05,234.79
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,243.32,181.17
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,376.52,281.28
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,521.97,385.09
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,356.64,266.04
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,193.03,143.91
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,99.84,73.15
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,14.57,5.99
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,66.29,47.26
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,123.57,92.42
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,116.23,86.77
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,108.9,81.27
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,70.75,51.41
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,36.75,24.31
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,20.99,11.56
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,5.32,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,4.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,3.79,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,2.65,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.51,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.13,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.75,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.38,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,6.69,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,12.88,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,26.33,15.64
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,39.69,28.38
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,49.66,37.57
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,59.56,46.46
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,65.52,51.62
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,73.78,58.58
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,98.52,79.63
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,123.71,100.7
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,154.72,113.19
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,193.99,138.8
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,186.09,138.08
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,156.64,119.78
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,211.25,161.03
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,273.46,207.75
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,228.35,173.92
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,170.32,129.35
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,240.59,183.28
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,311.8,236.41
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,282.02,213.6
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,237.35,179.68
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,250.94,190.17
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,265.01,200.8
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,162.51,122.59
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,62.58,44.3
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,90.49,66.37
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,119.52,88.95
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,545.81,419.32
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,936.87,686.72
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,539.64,411.36
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,64.77,45.95
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,503.83,393.05
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,907.83,671.58
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,885.11,653.43
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,859.22,638.19
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,822.41,616.19
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,783.07,592.25
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,713.92,546.04
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,654.79,506.05
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,588.71,460.24
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,523.61,413.06
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,436.31,346.42
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,338.11,269.19
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,247.35,195.05
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,162.44,121.13
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,78.41,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,5.9,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,11.46,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,26.44,15.5
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,41.43,29.8
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,21.93,13.45
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,2.65,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.04,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,66.91,52.41
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,119.67,96.97
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,122.11,92.99
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,120.7,92.31
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,111.3,84.45
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,100.72,75.71
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,212.49,159.95
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,345.37,258.78
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,227.59,172.32
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,83.4,60.95
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,221.22,168.55
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,378.81,285.79
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,366.44,275.83
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,361.64,272.09
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,193.99,146.42
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,26.18,15.17
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,359.27,276.67
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,720.04,530.89
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,688.17,505.67
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,669.99,492.86
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,720.08,529.49
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,793.67,580.08
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,514.81,385.95
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,188.06,141.06
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,284.82,217.49
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,367.76,280.67
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,382.77,292.99
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,420.83,322.4
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,671.0,509.61
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,871.48,645.0
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,823.85,612.13
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,774.46,580.57
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,711.27,538.43
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,647.85,494.73
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,566.84,437.01
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,487.98,377.94
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,380.26,294.55
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,280.1,205.95
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,135.04,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
