Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,12.27,0.01
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,27.51,18.4
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,34.02,25.1
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,40.66,31.47
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,45.38,35.83
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,50.14,40.03
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,53.47,42.9
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,79.54,47.14
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,146.24,83.25
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,210.44,131.62
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,274.97,186.92
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,340.74,244.85
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,405.4,301.36
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,470.19,356.22
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,532.43,407.52
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,593.74,456.05
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,652.15,500.14
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,708.67,541.2
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,760.87,578.19
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,810.57,610.57
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,855.18,638.21
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,896.63,663.44
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,933.34,686.64
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,966.49,707.51
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,993.62,723.22
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,1016.83,736.53
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,1032.9,746.9
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,1044.83,754.95
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,963.78,704.71
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,869.16,645.74
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,965.46,711.07
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,1032.7,753.84
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,1012.18,741.55
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,988.0,728.36
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,954.94,710.71
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,930.34,698.37
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,881.34,667.91
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,830.34,635.38
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,762.53,590.19
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,694.44,542.42
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,600.59,472.41
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,509.55,399.77
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,375.77,280.83
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,233.43,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,6.29,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,13.03,0.0
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,26.71,17.6
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,34.22,25.24
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,41.79,32.48
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,50.25,40.23
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,55.19,44.59
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,59.09,47.86
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,86.61,52.76
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,146.94,84.51
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,210.41,132.16
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,274.72,186.59
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,342.42,244.9
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,406.53,299.84
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,471.09,353.4
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,532.44,403.36
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,592.96,450.86
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,650.9,493.87
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,707.21,534.08
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,758.71,570.67
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,807.75,603.2
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,852.54,630.63
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,894.31,655.75
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,930.06,676.96
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,962.28,695.83
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,988.13,709.33
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,1010.07,720.46
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,1025.4,729.02
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,1036.63,735.36
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,1040.75,737.31
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,1040.76,737.07
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,1032.41,734.79
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,1020.1,730.35
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,998.91,719.19
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,986.43,713.64
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,950.7,693.25
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,912.0,670.96
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,860.67,639.84
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,807.44,606.5
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,737.38,562.93
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,667.14,516.32
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,578.94,451.92
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,487.21,379.72
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,351.65,256.24
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,167.7,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,12.61,0.0
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,25.79,16.44
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,32.44,23.3
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,39.19,29.73
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,44.47,34.56
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,53.83,42.84
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,65.51,53.09
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,99.41,67.52
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,142.5,86.38
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,203.99,128.86
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,264.4,180.06
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,326.3,233.77
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,387.48,286.07
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,448.85,336.83
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,506.36,383.67
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,563.53,428.46
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,616.37,468.03
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,667.25,504.77
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,715.82,538.71
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,762.23,569.43
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,802.31,594.25
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,839.44,616.9
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,872.88,638.17
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,903.1,657.35
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,927.9,671.8
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,949.19,684.1
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,962.57,691.84
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,972.14,697.41
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,828.95,605.93
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,624.09,464.72
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,805.64,596.04
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,961.11,693.66
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,936.15,677.11
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,907.88,661.26
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,871.09,638.78
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,838.41,618.79
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,781.99,583.42
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,724.49,546.38
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,652.22,497.63
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,580.66,446.94
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,479.2,371.81
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,382.09,295.24
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,259.05,180.46
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,88.88,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,14.12,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,28.19,18.29
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,40.34,30.23
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,50.21,39.53
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,65.24,53.09
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,81.84,67.71
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,95.33,79.56
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,116.01,89.79
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,139.53,107.29
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,158.37,123.52
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,186.23,145.34
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,219.63,171.72
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,296.86,228.86
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,402.22,308.97
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,426.64,329.31
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,430.5,332.83
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,441.39,340.69
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,434.62,334.8
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,461.2,354.58
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,487.8,373.76
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,467.61,357.46
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,442.55,337.78
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,463.48,353.4
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,484.69,368.7
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,470.32,357.63
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,454.11,345.58
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,360.29,276.4
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,286.13,220.42
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,428.71,330.76
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,550.44,419.67
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,564.77,428.95
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,552.9,421.73
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,382.68,297.16
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,193.22,151.06
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,167.63,132.36
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,142.08,112.28
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,121.96,96.17
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,102.01,79.86
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,336.86,276.24
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,524.3,418.03
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,426.96,339.88
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,335.73,264.72
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,215.3,146.86
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,51.98,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,13.71,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,26.69,16.79
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,41.4,31.02
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,55.89,44.42
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,67.13,54.65
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,78.47,64.69
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,87.13,72.13
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,109.41,78.97
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,151.65,104.84
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,198.4,139.61
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,251.33,178.97
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,322.35,234.92
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,379.07,282.59
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,436.49,329.49
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,492.2,373.51
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,548.0,415.99
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,600.46,454.57
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,651.99,491.18
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,560.44,424.27
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,418.31,318.5
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,449.65,342.64
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,482.27,365.82
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,526.15,398.15
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,592.5,445.36
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,775.91,575.63
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,948.97,685.82
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,962.15,691.95
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,971.52,698.43
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,973.06,701.38
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,970.74,702.2
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,778.78,579.08
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,564.86,429.49
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,742.01,562.28
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,898.46,665.78
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,859.72,640.01
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,818.55,615.13
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,758.33,576.34
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,697.09,535.64
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,619.83,481.9
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,543.39,426.08
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,439.87,346.72
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,342.78,267.29
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,214.37,137.53
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,50.46,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,13.34,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,26.62,16.43
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,38.67,28.45
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,48.56,37.72
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,54.53,43.16
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,60.52,48.4
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,64.72,51.86
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,94.82,58.79
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,148.85,89.08
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,206.95,132.64
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,266.05,181.96
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,329.8,235.9
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,389.9,286.33
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,453.04,338.06
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,510.74,384.91
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,568.41,430.12
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,622.53,470.38
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,675.1,508.1
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,723.51,542.14
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,769.7,572.67
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,810.8,598.01
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,848.99,621.19
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,882.63,642.45
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,913.01,661.62
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,936.3,676.31
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,955.91,688.86
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,828.26,607.12
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,636.94,474.64
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,608.82,456.66
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,578.68,435.36
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,786.06,586.96
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,967.82,705.22
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,944.1,690.06
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,917.02,675.64
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,878.47,652.96
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,844.0,632.66
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,789.11,597.49
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,733.03,560.42
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,659.49,509.92
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,586.75,457.28
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,486.61,380.71
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,391.09,302.0
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,247.15,145.97
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,75.11,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,12.6,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,25.5,15.0
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,34.37,24.27
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,43.25,32.55
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,48.32,37.24
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,53.46,41.79
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,57.57,45.3
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,89.69,53.03
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,145.21,84.46
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,207.86,131.79
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,267.12,181.23
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,328.3,233.19
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,388.52,283.54
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,449.26,332.65
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,507.85,379.14
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,566.02,423.55
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,620.08,462.49
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,672.53,498.71
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,721.14,532.74
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,767.63,564.14
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,808.99,589.23
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,847.42,612.17
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,644.45,475.38
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,356.33,266.63
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,435.18,326.92
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,496.24,370.96
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,762.92,562.28
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,979.53,699.83
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,866.89,627.54
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,689.44,510.35
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,851.76,625.91
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,965.71,699.65
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,939.29,682.91
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,909.57,665.93
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,870.44,643.01
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,828.72,617.97
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,778.31,585.94
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,720.38,547.57
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,645.2,496.01
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,570.96,442.34
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,467.96,363.75
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,370.03,282.94
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,224.55,116.41
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,56.63,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,11.02,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,23.14,12.81
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,30.94,21.25
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,38.82,28.62
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,43.74,33.18
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,48.73,37.62
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,56.64,44.49
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,90.41,52.26
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,146.8,84.26
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,206.84,129.86
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,267.42,181.14
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,329.65,234.87
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,392.04,287.53
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,453.94,338.26
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,512.81,385.48
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,571.0,430.39
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,625.25,471.18
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,677.79,509.44
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,727.05,544.93
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,774.09,576.54
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,815.65,602.48
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,854.23,626.19
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,888.18,647.94
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,918.8,667.53
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,942.01,682.41
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,961.45,695.04
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,974.75,703.94
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,984.19,710.62
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,985.86,712.61
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,983.68,712.42
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,986.56,714.88
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,972.94,706.92
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,947.7,692.6
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,919.14,676.17
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,880.95,653.06
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,840.13,627.81
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,783.77,590.86
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,733.29,556.84
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,658.77,505.66
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,585.29,452.43
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,483.67,374.62
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,387.46,293.81
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,197.64,83.4
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,11.8,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,24.72,13.63
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,33.62,23.39
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,42.53,31.71
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,48.0,36.76
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,53.52,41.66
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,57.65,45.18
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,92.23,53.92
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,147.61,85.73
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,210.19,132.91
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,269.76,182.09
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,331.29,233.61
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,392.07,283.65
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,454.19,333.25
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,512.57,378.48
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,570.34,421.31
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,624.67,459.93
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,677.52,495.92
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,726.88,528.48
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,774.05,557.2
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,815.55,580.81
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,854.16,602.29
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,887.89,623.48
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,918.33,642.78
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,942.37,657.02
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,962.76,669.24
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,976.52,679.22
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,986.43,687.16
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,987.48,689.79
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,984.66,690.38
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,986.99,693.2
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,972.81,686.03
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,947.9,672.55
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,919.67,657.07
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,881.58,636.41
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,840.86,613.58
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,783.5,577.79
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,732.31,544.88
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,656.49,495.12
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,581.77,442.96
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,476.6,364.03
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,377.09,281.01
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,190.99,55.49
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,11.02,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,23.12,11.9
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,31.7,21.6
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,40.32,29.63
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,45.51,34.36
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,50.77,38.93
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,55.02,42.54
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,91.46,51.9
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,151.58,87.44
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,211.0,131.96
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,271.23,181.87
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,333.28,234.2
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,393.98,284.76
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,455.14,334.2
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,514.53,380.75
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,573.45,425.28
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,553.63,411.72
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,485.8,362.5
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,509.92,380.62
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,532.55,396.63
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,636.39,471.32
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,734.08,539.52
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,671.85,494.01
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,581.24,429.71
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,616.81,456.6
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,652.54,482.3
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,737.18,541.84
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,801.43,586.82
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,768.41,564.2
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,731.91,540.17
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,717.39,533.21
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,700.38,524.29
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,607.11,460.63
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,538.6,412.75
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,665.1,508.23
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,769.83,580.72
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,701.53,532.96
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,632.4,485.11
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,547.31,424.88
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,470.87,367.95
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,365.88,285.72
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,267.98,201.12
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,134.46,14.43
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
