Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,11.8,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,22.71,11.1
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,33.68,23.28
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,44.64,33.45
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,53.47,41.49
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,62.16,49.19
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,67.03,53.36
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,76.0,58.15
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,64.14,48.06
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,50.62,36.65
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,102.96,79.1
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,157.29,122.4
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,161.53,125.47
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,164.88,127.85
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,113.15,86.72
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,60.03,43.77
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,129.2,99.88
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,202.71,158.13
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,142.43,110.27
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,82.11,61.71
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,157.57,122.94
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,239.11,187.49
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,159.28,124.02
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,81.47,61.17
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,157.4,123.06
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,240.82,189.39
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,137.46,107.0
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,43.02,29.94
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,25.67,15.7
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,8.41,1.36
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,187.23,150.72
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,384.9,307.16
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,366.22,292.67
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,346.87,278.71
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,613.36,492.55
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,832.19,653.22
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,782.73,617.15
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,731.63,581.16
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,652.28,523.81
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,573.98,463.78
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,472.16,380.46
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,375.86,289.68
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,186.59,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,10.62,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,22.53,10.79
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,30.85,21.6
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,39.27,29.86
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,43.92,34.37
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,52.72,42.46
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,56.71,46.02
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,97.8,56.77
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,157.83,93.43
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,221.99,144.86
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,286.95,202.81
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,354.86,264.42
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,419.32,322.11
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,484.75,378.98
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,547.52,432.53
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,609.47,483.53
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,668.02,529.59
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,725.07,572.94
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,777.5,612.52
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,827.42,647.2
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,872.18,676.67
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,913.86,703.69
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,950.37,728.29
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,983.26,750.42
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,1009.95,766.98
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,1032.67,780.97
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,1048.28,791.85
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,1059.71,800.21
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,1063.21,803.58
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,1062.52,804.46
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,1053.71,800.97
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,1040.89,795.01
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,1016.83,780.84
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,989.32,764.37
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,951.35,741.19
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,921.6,723.27
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,862.73,682.57
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,802.31,639.45
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,722.55,579.51
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,643.24,516.77
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,532.06,426.06
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,425.46,322.89
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,213.33,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,9.44,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,20.0,8.39
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,27.98,19.25
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,36.07,27.21
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,44.6,35.23
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,50.09,40.26
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,54.11,43.78
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,95.51,54.83
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,154.95,91.52
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,217.94,141.7
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,280.69,196.76
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,346.35,255.09
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,409.62,310.31
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,474.07,364.84
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,534.62,414.86
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,594.32,462.3
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,651.69,506.23
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,707.47,547.45
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,758.43,583.88
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,806.96,615.46
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,849.94,643.4
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,889.82,669.07
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,924.7,691.91
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,956.06,712.41
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,980.04,728.13
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,1000.09,741.46
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,1013.97,750.15
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,1023.79,756.41
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,1025.69,757.19
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,1023.55,755.66
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,1013.62,751.32
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,999.86,744.7
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,975.52,730.71
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,947.82,714.5
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,922.08,698.29
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,881.75,671.76
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,825.97,633.62
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,768.73,593.22
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,690.95,538.97
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,613.81,481.64
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,504.09,395.84
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,399.59,294.32
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,198.48,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,9.44,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,19.85,7.15
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,28.54,19.3
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,37.3,27.8
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,43.02,33.2
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,48.8,38.43
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,63.88,51.79
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,101.88,67.13
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,150.37,101.19
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,195.37,138.57
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,244.52,177.85
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,301.12,224.3
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,379.26,285.43
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,468.62,355.19
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,528.68,403.47
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,588.19,449.69
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,644.59,491.96
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,699.58,531.72
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,749.57,566.73
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,797.28,597.58
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,839.71,624.67
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,879.16,649.61
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,913.63,671.74
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,944.72,691.67
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,972.34,710.2
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,996.4,726.59
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,1010.14,735.79
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,1019.88,742.73
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,1020.61,742.74
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,1017.3,740.49
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,1007.41,735.42
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,993.75,728.08
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,982.88,723.0
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,956.14,707.59
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,917.91,684.26
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,876.97,658.67
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,823.97,624.83
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,769.35,588.38
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,690.19,534.42
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,611.69,477.12
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,498.23,388.05
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,390.04,279.2
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,160.24,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,9.05,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,19.18,5.73
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,27.18,18.3
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,35.34,26.38
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,43.86,34.38
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,49.43,39.49
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,53.51,43.16
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,97.64,55.45
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,157.97,93.24
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,221.83,144.37
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,285.72,200.27
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,352.33,258.95
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,415.8,314.07
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,479.91,367.77
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,540.38,417.37
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,599.93,464.29
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,655.62,505.58
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,709.09,543.53
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,758.84,576.67
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,806.1,604.92
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,847.39,629.22
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,885.41,651.07
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,918.83,670.01
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,948.73,686.87
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,972.93,699.91
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,993.33,710.98
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,1006.48,719.83
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,1015.64,726.84
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,919.48,668.38
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,783.65,583.47
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,903.01,666.14
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,996.58,726.28
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,970.07,710.68
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,940.16,694.81
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,899.06,671.47
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,855.34,645.74
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,794.71,607.17
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,740.8,571.46
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,658.74,515.74
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,578.19,456.76
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,459.48,362.49
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,345.91,244.42
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,134.11,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,9.05,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,19.0,4.21
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,28.47,19.4
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,37.98,28.83
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,44.35,35.01
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,50.74,41.0
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,55.35,45.1
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,97.54,57.96
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,153.72,93.89
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,216.48,144.09
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,276.12,195.47
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,337.79,248.77
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,398.47,299.51
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,460.56,349.29
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,519.68,396.58
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,578.32,441.81
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,632.47,482.9
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,684.91,521.67
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,733.71,557.28
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,780.33,589.88
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,820.87,616.85
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,858.38,641.75
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,891.05,663.74
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,920.38,683.63
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,944.76,699.11
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,965.57,712.42
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,977.71,720.66
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,985.95,726.69
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,985.19,727.16
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,980.5,725.42
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,967.7,718.64
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,951.2,709.64
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,923.59,694.3
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,892.72,676.66
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,857.45,654.36
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,813.14,625.34
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,751.81,583.22
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,689.69,539.02
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,606.56,479.05
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,524.96,416.57
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,407.23,321.64
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,292.28,199.43
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,110.2,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,9.13,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,20.25,11.84
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,31.01,22.1
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,42.99,33.19
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,54.86,44.01
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,66.93,54.82
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,79.73,63.03
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,106.55,84.02
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,139.51,109.76
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,193.01,148.59
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,266.85,205.63
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,244.63,192.33
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,201.6,159.81
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,280.02,222.07
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,363.17,287.03
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,368.31,290.56
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,369.24,290.74
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,381.03,299.39
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,391.72,306.97
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,474.72,371.63
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,583.47,453.08
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,558.91,433.17
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,508.89,395.58
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,452.03,351.79
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,368.78,287.56
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,322.72,252.44
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,274.96,215.23
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,328.42,258.85
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,407.26,320.64
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,241.87,191.74
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,92.52,70.42
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,96.62,74.15
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,101.57,78.38
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,90.46,69.59
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,79.35,60.71
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,66.59,50.19
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,53.73,39.45
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,40.72,28.5
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,28.28,17.91
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,19.07,9.89
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,9.88,0.91
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.11,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,8.65,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,18.16,0.0
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,27.62,17.86
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,37.13,27.25
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,42.77,32.68
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,48.52,37.99
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,52.84,41.85
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,96.34,55.21
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,155.49,93.18
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,214.88,139.95
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,275.06,191.78
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,337.19,245.81
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,398.25,298.17
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,460.31,349.7
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,519.34,396.83
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,574.84,439.48
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,628.72,479.7
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,681.18,517.49
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,729.68,551.64
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,775.96,581.8
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,817.16,607.33
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,855.54,630.74
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,888.36,650.62
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,917.87,668.29
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,940.14,680.02
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,958.71,689.49
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,971.02,696.46
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,979.52,701.28
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,992.62,710.32
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,989.62,709.49
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,976.78,701.8
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,960.22,692.07
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,934.05,677.46
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,904.63,660.75
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,863.0,636.08
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,818.9,609.24
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,759.4,570.67
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,706.96,535.24
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,623.38,476.53
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,541.64,415.52
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,423.99,322.34
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,304.3,178.76
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,118.23,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,7.87,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,15.28,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,27.86,17.96
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,39.27,29.2
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,46.27,35.83
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,53.29,42.22
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,58.1,46.53
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,99.96,59.96
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,152.99,93.74
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,210.76,139.3
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,269.19,189.64
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,331.99,244.16
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,392.72,295.71
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,456.71,348.6
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,515.48,396.44
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,570.8,440.07
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,624.34,480.21
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,676.37,517.81
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,724.59,552.8
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,770.68,583.92
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,811.26,609.75
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,849.01,633.43
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,881.47,654.04
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,910.67,672.43
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,935.22,687.15
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,956.27,699.67
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,968.38,707.16
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,976.69,712.43
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,977.2,712.34
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,986.31,718.01
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,974.59,712.37
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,959.18,704.68
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,934.01,689.35
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,905.59,671.88
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,863.95,645.85
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,819.86,617.59
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,759.89,578.15
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,706.66,541.63
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,622.67,481.67
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,540.66,419.37
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,420.54,322.01
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,296.18,159.84
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,115.57,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,7.47,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,15.67,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,24.8,15.03
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,34.01,24.3
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,39.74,29.74
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,45.55,35.01
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,65.43,52.62
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,103.92,70.95
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,147.64,93.22
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,214.31,138.63
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,274.17,189.76
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,336.05,243.18
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,372.97,278.97
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,387.7,294.75
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,430.36,328.99
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,471.51,360.76
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,513.87,392.18
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,556.08,422.65
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,549.23,416.91
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,519.09,394.41
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,502.78,381.69
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,462.83,351.71
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,502.45,381.95
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,564.43,426.89
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,622.41,470.07
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,703.61,528.38
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,516.43,392.59
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,296.54,227.03
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,504.74,388.33
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,691.94,523.82
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,739.1,558.3
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,791.95,595.87
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,709.52,539.5
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,636.28,489.14
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,732.54,558.96
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,812.45,612.88
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,752.35,571.6
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,691.5,529.67
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,604.43,467.38
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,519.5,402.73
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,397.08,302.91
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,268.52,126.53
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,103.61,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
