Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,7.47,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,14.36,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,27.45,16.88
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,40.48,29.73
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,49.49,38.2
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,58.47,46.39
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,68.11,54.96
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,108.53,68.73
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,158.51,100.91
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,214.08,144.47
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,270.04,192.0
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,328.8,242.31
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,386.59,291.19
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,446.07,339.96
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,375.8,291.58
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,242.55,189.45
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,290.82,227.57
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,356.7,277.48
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,256.62,200.07
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,151.23,116.56
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,157.61,121.74
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,164.23,126.71
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,298.43,232.91
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,449.95,346.28
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,462.56,354.09
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,474.95,363.02
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,720.37,542.97
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,938.69,686.69
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,928.64,677.98
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,914.66,670.33
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,896.64,662.42
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,875.22,652.23
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,834.6,627.83
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,791.07,601.11
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,740.76,569.32
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,682.87,531.09
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,609.77,480.28
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,537.75,427.95
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,450.79,360.8
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,367.26,292.61
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,259.3,200.26
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,124.58,46.25
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,42.95,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,7.08,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,13.41,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,27.89,17.18
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,42.28,31.66
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,54.16,42.81
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,65.47,53.19
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,73.75,60.62
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,111.56,75.39
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,111.23,78.95
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,77.58,60.21
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,85.55,66.67
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,93.61,73.03
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,97.88,76.23
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,102.15,79.41
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,108.03,84.05
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,113.98,88.74
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,118.8,92.34
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,123.69,96.0
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,233.29,184.33
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,346.14,271.82
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,357.48,279.51
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,368.83,287.89
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,374.23,292.04
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,379.3,295.99
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,371.27,289.72
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,362.46,282.96
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,318.51,249.22
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,272.93,213.86
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,241.37,189.56
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,188.54,148.1
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,223.5,176.73
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,238.74,189.43
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,243.58,194.26
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,248.5,199.19
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,222.7,179.1
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,197.08,158.88
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,167.84,135.11
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,138.48,110.73
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,105.73,83.2
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,62.11,46.19
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,37.41,24.42
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,11.44,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,5.9,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,6.29,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,12.59,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,23.93,13.46
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,35.72,25.59
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,46.51,35.59
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,54.63,42.97
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,60.07,47.86
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,102.21,62.25
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,153.21,95.19
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,209.06,138.84
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,265.19,186.31
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,323.93,236.23
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,381.45,284.15
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,440.16,331.34
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,496.57,375.41
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,552.17,417.12
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,603.67,453.96
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,654.07,488.6
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,700.52,519.64
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,745.1,548.39
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,784.32,571.56
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,820.96,592.58
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,851.22,610.45
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,878.36,626.34
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,895.31,635.91
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,915.51,647.75
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,924.9,653.89
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,930.66,658.13
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,927.61,657.15
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,920.96,654.23
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,904.0,645.06
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,883.68,633.94
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,852.54,616.81
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,818.55,597.66
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,770.23,568.81
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,719.98,537.76
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,655.97,494.85
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,591.34,449.58
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,501.35,386.53
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,413.66,320.4
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,302.19,226.82
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,176.02,22.05
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,63.69,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,15.74,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,22.76,11.99
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,32.92,22.87
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,40.49,30.06
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,48.04,36.98
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,61.71,49.1
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,101.07,68.45
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,142.0,96.69
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,185.8,131.11
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,246.64,175.7
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,322.38,234.54
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,380.07,283.4
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,437.87,330.88
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,493.79,375.53
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,548.97,418.08
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,601.01,456.91
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,652.07,493.77
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,634.71,480.1
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,589.39,446.33
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,642.05,484.64
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,696.24,522.48
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,793.91,589.98
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,878.91,644.39
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,891.71,650.71
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,907.03,659.66
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,915.76,664.95
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,920.89,668.13
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,918.1,667.29
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,911.75,664.41
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,822.35,607.91
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,720.04,541.88
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,771.28,578.5
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,810.49,604.67
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,762.91,572.93
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,713.43,540.12
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,648.18,495.75
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,582.46,449.06
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,491.54,382.59
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,403.11,313.92
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,241.87,179.83
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,34.32,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,10.23,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,11.8,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,22.69,11.54
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,33.12,23.15
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,38.1,28.14
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,43.32,33.06
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,47.84,37.25
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,99.43,56.31
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,154.92,92.28
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,215.58,141.1
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,276.85,194.91
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,340.26,251.15
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,403.2,306.16
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,467.17,360.53
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,527.59,411.08
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,587.49,459.45
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,644.35,503.33
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,699.9,544.74
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,750.36,581.71
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,798.54,614.12
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,842.31,642.38
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,883.25,668.42
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,917.29,690.24
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,947.86,709.7
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,973.61,726.69
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,995.63,741.38
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,1009.65,750.2
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,1019.65,756.63
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,1022.01,759.17
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,1020.34,759.37
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,1010.21,753.41
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,996.29,745.15
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,972.03,731.0
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,944.48,714.57
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,904.89,689.36
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,873.6,669.1
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,813.26,627.53
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,751.82,583.3
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,665.19,519.09
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,580.04,451.32
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,448.33,333.22
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,304.11,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,129.51,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,20.97,10.09
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,30.38,21.42
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,36.45,27.46
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,42.62,33.29
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,46.87,37.26
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,97.71,53.59
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,156.9,92.83
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,219.67,144.04
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,284.4,200.88
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,348.67,257.64
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,411.79,311.77
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,475.52,364.16
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,535.63,412.52
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,595.0,458.16
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,651.24,499.33
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,705.86,537.67
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,755.97,571.37
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,803.68,600.47
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,847.22,626.99
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,887.81,651.29
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,921.53,672.24
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,951.74,691.02
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,976.81,706.14
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,998.1,719.17
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,1011.2,727.67
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,1020.28,733.99
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,1021.88,737.02
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,1019.49,737.94
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,1007.99,732.22
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,992.75,724.36
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,967.24,711.13
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,949.95,703.09
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,908.02,678.63
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,863.55,651.81
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,801.82,610.63
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,738.94,566.48
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,649.27,503.56
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,560.95,435.85
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,425.62,313.73
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,277.76,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,117.57,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,9.44,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,19.68,8.48
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,28.74,19.95
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,34.05,25.34
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,39.5,30.54
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,43.07,33.86
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,98.02,52.95
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,158.12,92.84
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,221.54,144.73
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,284.61,200.29
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,349.26,257.43
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,412.57,312.54
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,476.33,366.11
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,537.06,415.75
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,596.96,462.79
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,653.66,505.67
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,708.65,545.76
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,759.37,580.4
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,807.66,610.45
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,850.54,637.12
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,890.31,661.46
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,924.32,682.15
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,954.78,700.45
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,979.74,716.3
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,1000.84,729.86
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,1015.15,738.15
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,1025.44,744.11
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,1026.88,745.97
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,1024.26,745.59
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,1013.15,740.07
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,998.23,732.33
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,974.21,718.78
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,946.95,703.04
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,905.64,677.89
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,862.02,650.44
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,811.03,616.6
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,748.41,572.63
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,660.05,510.63
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,573.25,443.74
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,435.22,315.7
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,282.85,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,120.53,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,8.65,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,19.04,7.1
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,28.42,19.47
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,34.47,25.56
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,40.62,31.4
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,44.87,35.39
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,94.5,51.7
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,152.23,90.37
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,213.83,140.96
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,275.55,195.82
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,340.04,253.51
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,401.06,307.64
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,462.72,360.62
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,522.51,410.0
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,581.8,456.95
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,637.99,500.18
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,692.82,540.88
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,742.68,577.13
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,790.3,608.74
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,833.32,636.28
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,873.51,661.61
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,907.68,683.96
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,938.45,704.08
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,962.66,718.61
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,983.12,730.8
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,996.41,739.87
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,1005.77,746.67
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,1007.72,748.92
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,1005.76,748.91
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,994.27,741.88
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,979.09,732.65
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,952.98,717.28
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,935.1,707.26
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,892.46,679.51
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,847.37,649.5
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,784.21,606.47
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,720.11,560.49
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,628.1,493.66
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,537.89,422.33
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,396.61,287.31
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,211.84,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,5.9,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,7.87,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,18.17,5.51
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,27.61,18.68
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,34.13,25.25
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,40.73,31.5
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,56.15,45.55
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,97.23,65.57
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,138.98,95.42
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,182.61,131.16
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,225.07,168.53
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,266.92,205.39
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,292.63,228.88
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,319.35,251.84
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,394.48,311.1
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,472.78,371.85
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,533.01,417.56
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,590.14,460.11
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,624.77,485.22
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,656.45,507.74
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,693.5,533.57
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,729.04,557.8
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,702.37,536.25
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,676.74,515.69
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,636.39,486.88
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,613.11,469.48
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,597.25,458.24
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,579.15,445.29
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,531.14,410.66
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,457.69,357.39
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,560.14,437.37
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,662.14,513.0
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,628.84,488.26
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,593.98,463.77
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,558.7,441.7
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,521.94,417.46
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,468.42,378.41
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,415.04,337.42
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,350.29,285.28
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,287.18,231.14
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,158.99,112.57
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.32,3.01
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,32.38,22.3
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,42.15,31.91
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,51.9,41.04
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,59.01,47.6
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,104.71,66.75
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,145.21,96.46
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,184.0,130.92
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,248.41,182.31
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,323.48,244.42
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,383.74,296.87
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,448.07,351.76
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,505.73,400.08
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,563.51,446.97
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,386.55,311.45
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,127.67,100.04
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,131.42,103.49
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,135.29,106.6
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,262.71,211.7
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,409.54,328.26
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,676.3,539.25
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,916.92,713.32
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,772.61,608.81
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,565.84,451.23
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,788.04,624.02
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,983.8,760.12
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,996.35,767.67
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,993.17,766.67
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,978.47,759.46
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,960.04,749.78
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,930.77,731.03
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,898.28,709.76
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,851.96,678.34
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,803.31,644.25
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,734.63,593.04
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,675.02,546.32
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,578.86,469.09
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,485.62,389.12
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,340.52,239.65
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,146.92,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
