Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,12.65,0.05
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,26.05,17.23
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,34.36,25.57
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,40.52,31.5
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,45.17,35.85
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,95.27,52.68
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,152.12,90.8
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,213.34,141.22
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,274.96,196.37
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,339.22,254.32
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,400.79,309.25
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,463.53,363.55
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,522.77,412.82
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,581.35,459.43
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,636.76,502.52
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,690.75,543.05
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,740.82,578.6
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,788.63,609.48
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,831.64,636.44
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,871.8,661.05
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,905.95,682.54
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,936.69,701.67
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,961.44,715.49
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,982.44,726.89
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,996.94,735.53
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,1007.5,741.85
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,1009.79,743.08
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,1008.11,742.04
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,997.55,735.53
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,983.23,726.83
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,959.15,713.01
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,931.83,696.96
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,891.56,672.04
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,849.08,644.81
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,789.16,605.07
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,737.51,568.59
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,647.2,504.19
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,558.87,433.9
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,412.31,276.65
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,230.45,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,12.52,0.0
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,25.87,16.84
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,31.59,22.88
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,37.46,28.46
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,41.82,32.53
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,93.28,49.48
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,151.42,88.34
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,215.01,140.56
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,276.08,194.89
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,338.72,251.14
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,398.96,304.39
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,459.48,356.19
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,517.3,404.34
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,574.27,450.0
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,627.67,491.32
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,679.24,529.85
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,727.66,565.87
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,773.8,597.41
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,813.91,623.3
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,850.92,646.84
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,781.09,597.91
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,666.72,514.37
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,820.86,626.26
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,949.18,709.61
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,961.84,716.89
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,970.75,723.45
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,900.13,677.71
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,803.7,614.35
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,708.46,551.08
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,621.45,489.67
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,568.7,453.3
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,538.95,432.32
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,507.32,409.65
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,496.52,401.56
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,445.33,362.03
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,394.21,321.21
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,333.76,271.49
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,274.47,219.33
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,145.87,94.03
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,12.94,0.0
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,26.65,17.45
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,33.19,24.54
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,39.87,31.08
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,44.59,35.63
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,96.27,53.27
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,155.03,93.4
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,218.1,146.4
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,282.82,205.09
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,347.77,264.6
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,411.03,321.86
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,475.34,378.2
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,537.25,430.63
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,598.65,480.53
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,655.74,525.19
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,711.23,566.94
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,762.94,605.37
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,812.36,638.93
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,856.36,666.97
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,897.39,692.51
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,932.71,715.11
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,964.54,735.25
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,990.76,751.25
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,1013.19,764.84
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,1027.26,773.42
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,1037.28,779.57
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,1040.29,782.53
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,1039.27,783.13
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,1028.62,777.64
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,1014.14,769.82
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,988.12,754.32
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,958.79,736.44
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,916.98,708.81
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,882.76,685.47
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,818.21,640.35
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,752.55,592.04
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,656.32,521.78
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,561.8,444.12
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,396.0,252.57
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,203.09,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,12.12,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,25.09,16.07
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,31.33,22.99
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,37.7,29.22
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,41.72,33.15
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,94.88,50.8
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,158.04,94.15
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,221.94,147.22
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,285.64,203.92
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,350.92,261.84
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,414.01,316.18
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,477.43,368.28
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,537.46,417.26
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,596.5,463.48
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,652.51,504.72
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,706.71,542.94
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,755.9,577.03
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,802.49,606.41
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,843.96,631.95
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,882.24,655.14
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,829.35,619.73
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,736.1,557.67
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,713.03,543.17
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,684.09,523.25
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,732.89,560.92
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,789.58,601.38
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,908.16,681.81
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,1001.25,742.68
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,988.98,734.58
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,973.04,725.91
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,945.73,709.75
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,915.32,691.36
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,882.88,672.5
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,836.85,643.32
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,770.31,597.17
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,702.94,547.92
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,605.48,477.02
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,510.37,399.28
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,281.08,169.69
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,12.59,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,11.4,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,23.37,14.06
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,30.07,21.43
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,36.86,27.98
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,44.96,35.58
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,91.67,51.73
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,128.17,87.98
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,125.63,98.61
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,102.31,80.87
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,69.16,54.11
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,66.14,51.33
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,63.02,48.4
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,93.68,73.88
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,125.56,99.75
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,163.65,130.49
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,216.85,172.79
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,252.69,201.04
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,291.4,231.39
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,225.01,178.36
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,143.2,112.35
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,139.0,109.29
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,134.73,105.81
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,121.66,95.3
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,108.58,84.8
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,115.68,90.71
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,123.31,96.97
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,109.0,85.4
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,94.71,73.87
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,105.8,83.24
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,118.57,93.87
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,107.91,85.21
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,97.29,76.63
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,84.98,66.65
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,72.64,56.46
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,378.04,313.35
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,603.75,479.68
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,504.57,400.64
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,408.82,321.05
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,263.14,149.04
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,85.95,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,13.32,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,26.54,16.48
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,36.83,27.57
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,50.49,40.55
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,57.65,47.39
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,101.12,64.37
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,151.01,98.15
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,207.31,143.82
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,263.84,193.15
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,323.51,245.43
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,385.01,298.15
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,451.22,353.35
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,509.64,400.79
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,568.02,446.28
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,623.49,488.34
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,678.16,528.35
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,727.26,564.52
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,774.33,597.8
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,816.74,625.04
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,856.57,650.23
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,888.94,671.43
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,918.01,690.51
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,924.95,695.05
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,933.53,701.16
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,943.08,707.06
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,948.93,710.63
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,948.37,709.89
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,944.15,707.0
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,926.82,697.22
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,906.01,685.29
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,876.8,667.33
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,844.6,647.07
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,793.65,613.52
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,740.71,577.51
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,670.56,527.39
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,600.06,474.47
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,496.47,395.69
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,396.37,311.55
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,247.92,130.78
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,71.11,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,13.77,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,26.45,16.01
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,37.01,27.58
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,47.53,37.66
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,55.41,45.05
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,100.88,64.99
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,148.8,97.3
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,202.53,140.26
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,257.04,187.14
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,314.85,237.15
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,370.85,285.21
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,428.42,333.12
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,483.69,378.11
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,539.33,421.81
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,593.08,462.35
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,646.79,501.55
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,693.95,536.2
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,739.43,568.91
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,782.24,597.45
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,818.25,620.2
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,849.0,640.49
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,876.68,658.76
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,913.27,683.87
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,946.73,706.79
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,958.18,713.57
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,965.83,718.29
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,966.34,718.21
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,963.05,715.9
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,948.59,708.15
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,930.5,698.15
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,903.09,681.57
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,872.52,662.61
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,825.43,631.22
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,776.05,597.3
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,719.19,557.25
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,653.87,508.71
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,554.08,434.23
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,457.78,353.04
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,235.61,113.18
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,10.62,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,22.54,12.26
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,29.67,20.77
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,36.91,27.77
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,45.05,35.42
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,91.55,51.37
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,145.72,87.4
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,204.34,134.84
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,263.37,186.1
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,324.87,239.57
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,385.9,291.71
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,447.48,342.56
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,505.39,389.05
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,562.92,433.26
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,617.22,473.9
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,670.26,512.17
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,718.48,545.84
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,764.58,575.49
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,806.06,601.16
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,844.86,624.79
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,878.0,645.76
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,907.92,664.68
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,929.2,678.13
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,946.77,689.46
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,958.69,696.34
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,966.85,701.12
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,968.78,701.88
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,966.96,700.53
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,954.22,695.1
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,949.54,694.97
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,924.32,680.19
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,895.91,663.31
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,850.75,636.03
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,803.36,606.16
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,739.2,562.63
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,674.25,515.86
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,576.14,444.58
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,480.38,364.5
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,244.47,104.51
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,9.83,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,20.91,10.38
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,28.09,19.14
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,35.35,26.12
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,43.39,33.63
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,89.73,49.41
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,144.28,85.44
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,203.17,132.81
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,262.28,183.77
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,323.94,236.99
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,384.41,288.2
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,445.89,338.19
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,504.18,384.82
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,559.08,427.27
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,613.35,467.36
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,666.49,505.18
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,714.6,538.55
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,760.68,568.23
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,802.4,593.91
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,841.5,617.6
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,874.42,636.1
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,904.15,652.45
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,927.38,664.64
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,947.07,674.76
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,959.06,682.51
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,967.29,688.23
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,968.68,689.95
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,966.35,689.62
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,964.9,689.99
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,948.11,680.85
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,920.04,665.69
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,888.81,648.28
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,843.34,623.32
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,795.59,595.45
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,726.73,551.79
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,657.17,504.22
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,556.17,429.27
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,470.57,355.02
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,238.78,89.48
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,9.83,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,20.8,9.76
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,28.73,19.69
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,36.7,27.37
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,42.04,32.49
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,87.14,48.72
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,140.48,84.91
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,196.92,131.2
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,253.31,180.58
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,313.71,233.84
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,313.95,243.69
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,282.73,224.14
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,348.61,277.48
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,437.37,347.9
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,533.53,422.73
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,632.27,498.23
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,679.29,535.14
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,724.74,570.71
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,765.8,600.68
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,804.67,628.71
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,745.58,586.88
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,659.44,522.48
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,362.87,295.45
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,17.58,9.07
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,36.0,24.7
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,54.52,40.35
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,278.62,230.73
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,521.74,424.88
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,760.24,610.1
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,975.29,764.46
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,959.74,754.07
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,940.62,743.24
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,898.2,715.98
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,853.24,685.64
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,788.64,637.88
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,722.95,586.28
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,621.22,502.6
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,521.55,408.77
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,263.08,88.39
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,9.44,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,22.1,10.35
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,29.13,20.62
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,36.31,27.89
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,41.09,32.66
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,90.21,49.46
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,148.28,89.03
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,210.67,141.76
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,273.07,199.08
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,338.05,259.45
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,400.59,317.23
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,464.16,374.36
