Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,524.17,427.45
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,583.58,478.31
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,639.86,524.21
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,694.76,567.48
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,744.82,605.72
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,792.52,638.92
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,835.74,668.84
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,876.02,696.44
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,909.85,720.01
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,940.23,741.19
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,964.07,756.49
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,984.09,769.25
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,997.22,778.82
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,1006.39,785.91
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,1005.77,787.22
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,1001.2,786.04
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,989.43,780.01
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,974.01,771.48
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,944.79,752.43
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,923.43,738.69
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,878.17,707.04
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,830.55,672.61
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,759.26,618.16
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,687.26,560.41
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,585.31,476.51
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,485.49,382.3
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,245.26,68.72
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,9.44,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,20.11,8.03
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,29.29,20.67
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,36.8,28.31
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,41.91,33.39
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,88.28,49.55
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,143.44,86.86
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,203.54,137.36
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,264.58,193.25
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,328.19,252.22
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,389.66,308.83
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,452.21,364.84
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,511.86,416.81
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,571.15,466.59
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,627.03,512.0
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,681.74,554.98
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,732.16,593.37
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,780.47,627.13
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,823.56,656.33
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,863.87,683.25
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,898.68,707.34
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,930.18,729.12
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,955.36,745.22
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,976.88,758.88
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,991.35,769.25
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,1001.94,777.22
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,1003.9,779.51
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,1001.94,779.4
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,990.73,773.09
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,975.86,764.38
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,949.64,747.67
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,920.29,728.47
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,887.7,705.49
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,841.7,671.76
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,775.92,622.0
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,709.25,568.89
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,608.3,487.82
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,509.93,395.05
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,255.52,55.0
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,8.65,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,20.25,7.08
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,27.29,18.89
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,34.48,26.28
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,38.87,30.71
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,85.97,46.55
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,136.43,85.44
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,178.01,125.97
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,228.27,171.48
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,280.76,219.41
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,312.29,250.96
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,339.97,277.27
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,404.0,330.55
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,483.63,394.84
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,580.55,471.38
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,683.77,550.42
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,733.61,586.17
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,781.2,617.57
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,824.56,644.87
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,865.12,669.8
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,899.32,691.6
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,930.13,711.0
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,953.3,725.04
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,972.64,736.69
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,985.48,744.4
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,994.41,749.75
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,995.83,749.01
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,993.36,745.99
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,980.92,738.0
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,964.82,727.79
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,939.37,712.5
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,910.85,694.9
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,867.89,667.03
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,832.77,643.45
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,766.82,597.39
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,700.17,548.03
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,600.79,471.23
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,504.07,381.61
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,251.75,35.88
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,8.26,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,17.46,4.05
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,25.45,16.96
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,33.49,25.11
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,38.53,30.13
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,84.07,48.11
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,131.26,83.73
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,172.69,122.17
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,211.14,158.51
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,249.38,194.35
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,290.31,230.11
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,330.62,264.01
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,373.35,299.29
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,416.96,334.32
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,528.35,421.38
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,645.6,510.27
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,573.58,455.33
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,465.48,372.28
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,639.45,508.04
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,817.5,634.34
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,736.63,575.22
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,624.84,492.23
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,600.31,475.82
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,593.17,470.53
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,653.11,516.0
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,691.63,545.35
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,693.12,547.27
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,692.24,548.0
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,618.45,493.49
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,520.12,420.52
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,494.56,402.41
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,468.01,382.42
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,436.79,359.87
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,404.55,335.67
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,363.67,302.7
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,322.41,268.0
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,264.88,218.54
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,228.91,178.86
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,115.86,6.11
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,8.26,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,15.76,1.61
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,28.35,18.95
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,40.55,30.85
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,53.4,42.9
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,73.78,56.07
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,96.31,73.68
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,121.11,94.06
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,152.9,119.91
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,189.72,150.41
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,234.28,187.16
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,278.23,223.09
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,324.15,260.65
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,374.57,301.32
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,504.78,403.31
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,633.46,501.09
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,680.43,534.97
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,725.62,566.96
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,766.52,594.01
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,805.05,619.16
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,837.44,641.07
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,866.82,660.95
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,879.47,668.27
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,887.53,672.8
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,897.57,679.42
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,904.03,683.72
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,900.1,680.66
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,900.07,680.47
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,883.65,671.12
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,863.96,659.66
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,829.69,636.81
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,792.72,611.79
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,742.24,577.45
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,689.98,540.58
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,609.89,480.75
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,529.55,418.36
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,424.01,335.32
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,326.0,246.42
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,162.2,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,9.44,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,18.21,0.77
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,28.86,19.06
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,39.54,29.65
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,49.88,39.38
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,86.95,53.92
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,133.81,84.64
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,186.48,126.17
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,193.13,143.9
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,163.58,129.02
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,230.73,181.38
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,316.59,248.26
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,332.2,261.66
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,351.94,277.71
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,413.59,325.03
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,496.69,386.44
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,542.7,420.16
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,589.92,454.57
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,607.62,466.53
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,621.7,476.0
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,666.45,509.47
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,711.25,542.39
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,668.21,511.16
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,596.92,460.71
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,650.92,501.14
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,683.06,525.01
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,718.63,551.42
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,761.34,581.4
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,722.61,555.36
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,691.19,535.13
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,651.19,507.37
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,609.72,478.09
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,566.07,447.87
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,521.42,415.68
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,451.61,362.47
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,383.15,307.92
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,284.18,226.73
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,206.82,154.93
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,99.46,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,8.26,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,17.44,0.0
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,26.27,16.96
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,35.21,26.15
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,40.62,31.53
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,82.44,46.33
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,139.14,84.13
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,198.45,132.57
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,258.08,186.02
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,320.71,243.08
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,382.21,298.76
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,445.74,354.76
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,506.11,407.18
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,566.4,457.74
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,619.08,500.38
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,673.89,543.14
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,724.18,581.73
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,772.46,616.56
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,815.66,645.62
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,856.25,672.53
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,890.88,696.28
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,922.28,717.81
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,947.31,733.65
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,968.75,747.14
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,982.32,756.78
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,992.05,764.08
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,994.69,767.59
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,993.5,768.72
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,981.17,762.22
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,976.47,761.05
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,949.94,744.0
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,920.1,724.46
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,874.17,691.94
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,825.8,656.48
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,755.56,603.94
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,684.46,547.89
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,576.58,460.99
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,471.1,358.16
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,235.4,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,8.26,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,17.39,0.0
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,26.58,17.45
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,35.85,27.28
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,41.58,33.08
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,81.56,47.69
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,133.85,82.1
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,194.2,131.27
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,252.32,182.7
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,313.6,237.35
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,373.66,290.21
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,435.11,342.26
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,493.83,391.21
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,552.64,438.37
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,607.35,480.75
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,661.04,520.89
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,710.76,557.83
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,758.6,592.12
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,800.74,620.14
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,840.24,646.2
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,873.84,668.32
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,904.26,688.34
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,926.46,702.77
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,944.98,715.0
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,957.16,723.4
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,965.55,729.55
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,960.55,727.11
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,951.58,722.39
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,936.37,713.62
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,917.51,702.45
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,888.37,685.23
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,848.9,660.46
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,797.26,624.64
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,743.67,586.22
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,661.5,526.02
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,579.12,462.77
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,462.8,371.32
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,350.92,267.91
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,178.33,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,5.9,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,11.45,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,23.76,14.65
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,35.8,26.95
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,47.9,38.58
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,63.34,49.59
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,80.41,63.83
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,98.84,79.45
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,96.34,78.33
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,87.27,71.16
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,107.78,88.49
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,129.8,106.93
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,172.92,142.99
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,214.88,177.74
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,216.04,178.33
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,215.64,177.63
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,275.88,228.16
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,357.26,294.44
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,391.34,321.21
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,427.27,349.49
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,469.66,382.56
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,494.5,402.13
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,504.84,409.75
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,514.28,416.83
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,534.12,433.26
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,553.35,449.15
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,543.3,441.43
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,531.88,432.93
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,354.62,293.16
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,157.91,129.64
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,143.07,117.92
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,128.39,105.51
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,110.12,90.04
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,91.93,74.37
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,74.21,58.81
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,56.21,42.83
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,38.97,27.53
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,20.09,10.32
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,9.52,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,3.93,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,7.6,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,18.99,9.54
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,29.92,20.18
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,42.7,31.86
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,56.18,41.96
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,70.0,53.45
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,84.91,65.65
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,99.01,77.31
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,113.9,89.63
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,70.74,53.81
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,26.73,16.93
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,69.45,52.69
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,114.88,90.16
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,84.13,64.48
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,54.51,39.83
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,31.0,20.26
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,7.63,0.73
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,8.39,1.37
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,9.16,2.01
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,37.55,25.7
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,66.16,49.4
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,36.0,24.41
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,6.1,0.0
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,109.93,86.62
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,239.13,191.72
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,163.93,130.16
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,110.32,85.71
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,524.14,425.53
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,862.57,670.83
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,836.21,649.41
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,806.92,629.27
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,760.65,596.64
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,720.7,567.43
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,639.55,505.41
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,558.77,441.4
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,453.26,356.3
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,352.3,259.66
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,176.65,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,9.14,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,21.65,11.49
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,33.75,23.55
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,46.2,35.05
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,62.03,46.0
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,80.13,60.44
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,99.74,76.44
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,118.92,92.31
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,139.26,109.17
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,170.54,134.45
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,213.1,168.95
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,223.42,177.93
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,221.8,177.02
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,229.79,183.31
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,236.87,188.66
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,339.19,271.55
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,455.23,362.83
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,441.35,350.4
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,405.04,321.52
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,487.12,386.22
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,555.38,439.23
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,341.94,274.17
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,77.3,58.11
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,246.84,198.9
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,405.28,324.64
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,493.35,394.22
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,559.54,446.94
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,543.45,434.81
