Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,525.91,422.05
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,502.63,405.16
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,477.91,386.87
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,442.75,360.36
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,406.78,332.39
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,353.66,288.99
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,301.08,244.65
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,234.85,187.89
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,169.75,124.94
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,80.71,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,6.29,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,12.59,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,22.86,12.6
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,31.38,22.17
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,36.99,27.75
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,75.28,40.32
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,129.05,73.66
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,188.33,120.94
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,248.28,173.9
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,311.06,230.47
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,371.71,285.3
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,433.42,339.79
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,492.5,391.01
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,551.41,440.44
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,606.47,484.84
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,660.29,526.89
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,710.63,565.72
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,759.0,600.91
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,800.97,629.46
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,840.18,655.89
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,874.41,679.33
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,905.43,700.54
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,929.54,716.4
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,950.05,729.92
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,963.23,738.61
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,972.62,744.91
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,974.38,746.97
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,972.37,746.7
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,960.36,740.39
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,944.79,731.71
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,929.79,722.67
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,900.31,703.19
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,855.61,670.92
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,808.56,635.78
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,739.68,583.82
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,670.11,528.66
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,563.91,444.24
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,460.43,340.51
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,228.34,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,5.9,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,11.8,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,22.35,12.17
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,31.27,22.5
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,36.84,28.18
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,73.26,40.34
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,125.95,73.28
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,184.06,119.92
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,242.8,172.33
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,304.51,228.58
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,365.09,283.78
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,426.96,338.68
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,483.73,387.75
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,541.66,435.91
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,596.13,480.1
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,649.54,522.08
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,699.28,560.62
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,747.15,595.88
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,788.76,624.41
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,827.72,650.87
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,861.81,674.3
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,892.78,695.55
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,919.79,713.57
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,943.46,729.38
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,957.08,739.01
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,966.94,746.37
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,968.52,749.1
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,966.33,749.49
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,955.59,742.56
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,941.33,733.29
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,926.92,724.58
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,898.04,705.4
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,852.76,673.62
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,805.19,638.85
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,736.21,586.26
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,666.53,530.45
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,561.8,446.35
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,459.68,342.28
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,227.92,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,9.44,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,18.88,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,24.77,13.63
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,30.31,21.7
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,35.82,27.34
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,73.93,42.02
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,126.08,74.5
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,184.03,120.95
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,220.93,161.48
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,238.59,185.06
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,262.5,210.37
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,268.51,218.82
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,399.07,324.65
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,542.11,437.86
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,497.84,403.48
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,403.96,329.53
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,494.27,402.38
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,580.19,468.54
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,707.58,563.84
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,821.97,642.36
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,758.19,595.78
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,654.92,520.65
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,634.69,506.87
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,589.11,473.49
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,483.61,392.19
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,350.74,287.0
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,670.72,542.6
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,954.19,737.71
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,940.82,724.73
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,923.84,714.61
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,895.73,696.75
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,864.48,676.39
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,816.53,643.71
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,766.33,608.19
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,694.89,555.25
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,633.64,506.93
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,526.33,420.88
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,423.54,317.33
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,209.66,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,10.23,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,21.28,10.43
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,32.37,23.49
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,44.52,35.35
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,65.4,48.51
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,91.05,68.14
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,118.91,91.65
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,146.56,115.78
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,175.9,141.64
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,180.2,147.82
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,170.48,141.0
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,189.12,157.07
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,208.42,173.38
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,217.66,181.1
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,226.37,188.3
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,231.06,191.98
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,235.24,195.19
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,216.86,179.36
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,181.68,149.66
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,218.12,180.26
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,240.83,198.92
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,195.48,161.29
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,168.22,138.54
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,131.56,108.07
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,95.46,77.5
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,66.17,52.45
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,40.58,30.23
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,83.82,68.47
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,139.47,116.64
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,124.89,103.95
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,110.43,91.52
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,94.49,77.81
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,78.55,63.86
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,62.78,49.83
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,46.53,35.22
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,30.99,21.13
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,16.02,7.11
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,7.99,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,14.16,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,20.61,9.23
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,29.96,21.08
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,36.56,27.77
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,68.3,39.42
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,117.56,69.53
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,173.21,113.04
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,230.89,163.45
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,289.99,216.59
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,261.88,206.98
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,178.22,145.46
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,245.4,201.39
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,326.19,267.35
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,475.76,386.76
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,630.53,506.03
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,678.85,541.71
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,725.38,576.14
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,766.3,603.48
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,804.74,628.79
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,837.01,649.97
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,866.18,668.91
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,888.42,683.97
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,907.17,696.84
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,918.49,706.12
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,926.12,713.19
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,805.31,630.58
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,659.81,528.08
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,495.7,404.58
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,333.76,275.73
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,312.01,259.72
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,289.86,241.99
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,263.85,221.23
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,237.39,199.54
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,204.49,171.72
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,171.27,142.78
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,128.8,104.64
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,84.77,61.54
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,38.02,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.13,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.51,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,1.89,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.27,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,2.65,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.04,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,9.51,2.81
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,16.0,8.57
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,88.73,72.39
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,169.23,141.44
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,99.84,81.59
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,40.6,29.94
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,36.76,26.6
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,32.92,23.22
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,51.43,39.34
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,70.26,55.62
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,77.03,61.44
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,84.02,67.47
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,193.4,162.22
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,306.73,256.95
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,146.49,122.31
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,6.86,0.35
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,20.23,12.14
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,33.65,23.94
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,21.74,13.53
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,9.89,3.1
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,8.74,2.11
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,7.6,1.1
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,6.83,0.42
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,6.07,0.0
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,262.51,226.82
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,498.11,413.54
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,394.59,323.03
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,298.03,226.32
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,146.15,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,10.23,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,19.56,7.07
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,28.58,19.66
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,34.49,25.78
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,68.05,38.86
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,118.44,68.51
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,175.53,113.1
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,233.13,163.95
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,293.93,219.1
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,354.3,273.38
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,416.59,327.83
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,473.25,376.34
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,531.1,423.81
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,585.64,466.85
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,639.19,507.43
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,688.88,543.91
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,736.74,577.14
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,778.41,603.36
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,817.48,627.39
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,851.73,648.99
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,882.91,668.43
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,907.63,682.31
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,928.89,694.01
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,942.27,702.94
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,951.94,709.75
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,952.46,710.81
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,949.24,709.72
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,937.54,703.23
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,933.45,701.83
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,904.96,685.04
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,873.34,666.04
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,827.39,637.59
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,779.17,606.09
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,706.84,555.18
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,633.79,500.47
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,528.08,416.16
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,439.49,323.15
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,217.08,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,5.51,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,17.02,4.66
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,28.15,19.16
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,40.68,31.32
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,55.89,42.35
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,74.03,57.1
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,93.77,73.74
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,113.46,90.87
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,134.36,109.2
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,131.0,107.49
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,118.06,96.89
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,207.35,172.23
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,308.37,256.53
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,298.48,248.68
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,293.49,244.57
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,387.21,323.0
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,478.12,397.47
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,503.19,416.75
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,527.47,435.66
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,625.21,513.59
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,718.66,585.86
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,662.37,540.93
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,586.59,481.67
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,581.78,479.96
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,574.99,476.11
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,611.92,505.76
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,625.63,517.68
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,462.26,387.91
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,299.63,253.12
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,283.25,240.76
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,266.5,227.14
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,244.27,208.8
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,221.64,189.66
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,192.58,164.05
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,163.02,137.38
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,125.95,103.5
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,87.26,64.51
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,39.24,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,8.65,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,19.2,5.26
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,28.7,20.06
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,34.81,26.62
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,64.9,36.55
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,119.04,68.57
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,179.01,116.59
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,239.86,171.94
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,303.89,232.14
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,366.48,291.4
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,429.47,349.89
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,489.69,403.67
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,549.87,455.33
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,606.95,502.93
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,663.02,548.06
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,713.97,588.84
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,762.93,626.41
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,807.81,657.48
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,850.08,686.28
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,886.09,710.76
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,918.88,732.83
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,945.32,751.23
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,968.18,767.28
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,982.75,777.71
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,993.44,785.73
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,997.21,789.16
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,997.1,790.15
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,986.17,783.73
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,971.56,774.86
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,946.39,758.4
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,928.46,746.75
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,883.83,713.76
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,836.67,677.89
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,767.22,623.69
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,696.76,565.98
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,590.98,478.52
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,487.8,369.94
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,242.0,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,13.1,1.05
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,29.43,20.72
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,35.87,27.71
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,63.8,37.29
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,115.85,67.88
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,173.96,114.09
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,232.67,166.83
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,294.72,224.26
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,355.76,281.29
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,418.85,338.94
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,478.83,391.94
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,536.1,440.91
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,592.13,487.62
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,647.4,532.22
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,698.19,572.44
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,747.12,609.75
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,790.89,640.46
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,832.21,669.16
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,868.01,694.09
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,900.69,716.8
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,926.87,733.67
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,949.53,748.17
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,964.25,757.59
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,975.18,764.6
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,978.57,767.7
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,978.15,768.43
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,967.89,760.33
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,954.04,749.86
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,929.19,732.81
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,901.22,713.34
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,868.44,692.06
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,822.62,660.13
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,754.28,609.78
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,684.99,555.58
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,581.08,470.32
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,480.13,364.87
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,238.04,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
