Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,12.25,0.0
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,27.49,18.73
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,33.94,25.7
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,59.95,34.75
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,109.97,63.55
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,166.09,107.8
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,223.42,159.05
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,284.25,215.29
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,343.78,270.54
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,404.98,326.03
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,367.3,302.62
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,279.96,233.76
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,398.39,332.87
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,521.6,432.43
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,547.33,452.5
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,562.36,464.7
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,584.71,481.93
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,604.22,496.54
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,486.25,402.54
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,355.97,295.69
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,650.15,537.21
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,914.23,729.16
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,699.45,570.08
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,421.36,350.82
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,413.27,347.06
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,404.36,340.6
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,225.51,192.2
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,37.48,27.45
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,33.62,24.25
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,29.77,20.87
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,25.93,17.54
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,22.09,14.17
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,17.88,10.36
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,13.68,6.51
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,9.48,2.63
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,2.64,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,9.86,3.25
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,13.67,6.36
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,18.26,10.51
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,22.86,14.64
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,26.7,18.06
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,30.54,21.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,24.79,16.3
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,19.06,11.18
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,64.34,50.67
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,112.87,92.03
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,107.13,86.75
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,101.32,81.57
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,93.34,74.58
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,85.36,67.62
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,176.38,144.83
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,270.53,222.09
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,428.89,351.22
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,563.01,456.54
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,567.66,458.7
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,570.38,460.59
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,747.82,595.38
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,892.63,695.99
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,892.66,693.71
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,889.08,690.91
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,879.14,683.66
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,865.78,674.06
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,840.96,656.35
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,821.34,642.03
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,777.41,611.39
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,731.48,578.25
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,667.81,530.15
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,603.67,479.27
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,500.31,397.16
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,400.8,300.33
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,200.87,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,4.92,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,9.87,2.87
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,15.21,8.16
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,20.57,12.48
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,26.32,17.68
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,32.08,22.81
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,37.47,27.55
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,42.87,32.22
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,78.1,62.51
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,115.57,94.04
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,152.02,124.47
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,186.99,153.57
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,204.4,167.72
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,222.56,182.44
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,209.18,171.08
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,180.5,147.14
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,162.95,132.29
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,144.43,116.49
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,230.88,189.34
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,310.99,255.07
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,279.95,229.13
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,247.01,202.13
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,365.56,300.79
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,489.79,399.17
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,371.2,304.4
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,250.05,205.88
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,198.35,163.84
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,129.0,105.45
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,114.84,93.69
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,100.78,81.69
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,87.69,70.68
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,74.54,59.43
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,59.21,46.08
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,43.46,32.18
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,29.18,19.36
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,16.02,7.15
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,7.98,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,12.65,0.0
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,26.0,16.79
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,32.33,23.79
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,54.48,31.82
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,106.92,61.32
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,163.52,104.42
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,207.05,146.12
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,247.58,186.76
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,299.93,235.1
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,353.89,283.89
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,356.56,291.65
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,335.47,277.48
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,358.93,297.57
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,380.16,314.82
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,432.55,357.77
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,504.66,414.81
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,551.34,450.29
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,599.44,486.31
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,621.72,502.58
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,642.15,517.56
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,597.97,482.61
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,528.34,429.04
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,501.23,408.39
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,449.93,368.81
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,373.59,307.88
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,273.42,226.47
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,227.36,189.26
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,180.62,150.19
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,147.25,122.51
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,132.87,110.44
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,115.68,95.87
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,98.6,81.12
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,78.5,63.28
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,58.27,45.1
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,40.81,29.39
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,21.66,11.75
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,9.9,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,12.12,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,25.11,16.06
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,30.88,22.69
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,52.98,29.89
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,107.26,58.95
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,167.47,105.85
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,228.4,160.96
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,293.06,222.15
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,355.57,282.25
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,419.72,342.9
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,480.81,399.53
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,541.88,454.33
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,599.65,504.07
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,656.43,551.33
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,708.42,594.35
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,758.42,634.18
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,803.99,668.0
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,846.89,699.55
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,883.08,725.92
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,915.97,749.84
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,942.61,769.22
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,965.58,786.06
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,981.6,797.39
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,993.74,806.1
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,997.26,809.46
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,996.85,810.22
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,987.24,805.22
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,973.92,797.58
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,949.31,780.83
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,921.57,761.43
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,879.54,729.43
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,844.63,701.62
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,774.74,646.56
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,703.85,587.91
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,600.23,498.49
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,499.06,392.62
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,249.26,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,12.24,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,24.42,15.67
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,34.83,26.77
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,53.49,37.29
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,90.67,60.39
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,132.67,93.69
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,174.59,130.55
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,220.21,172.17
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,247.7,201.89
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,258.04,215.26
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,230.86,195.17
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,187.72,159.24
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,139.05,117.63
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,81.92,67.43
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,98.51,81.96
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,115.79,96.71
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,134.42,112.86
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,154.18,129.93
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,172.02,145.41
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,191.05,161.89
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,234.01,198.88
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,261.56,222.6
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,207.05,175.78
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,135.34,113.63
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,108.86,90.98
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,82.93,68.38
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,94.08,78.39
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,107.06,89.92
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,97.14,81.28
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,87.28,72.67
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,76.28,62.94
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,65.27,53.08
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,52.3,41.41
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,39.06,29.35
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,26.72,17.93
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,16.02,7.65
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,7.98,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.4,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,6.82,0.15
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,12.15,5.48
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,17.5,9.98
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,22.48,14.59
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,27.47,19.18
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,32.46,23.73
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,37.47,28.24
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,37.86,28.49
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,38.25,28.74
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,171.72,145.53
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,314.87,268.06
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,196.38,167.57
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,44.45,33.81
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,145.57,123.34
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,258.18,220.04
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,239.34,202.87
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,218.18,184.08
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,221.43,186.93
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,224.77,189.78
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,538.82,457.37
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,821.86,675.39
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,832.87,680.42
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,840.63,686.2
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,837.25,683.22
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,830.49,678.0
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,814.39,666.63
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,795.14,652.95
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,767.44,633.28
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,737.06,611.2
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,687.29,573.33
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,635.73,532.98
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,561.06,472.76
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,486.15,410.07
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,386.39,324.46
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,294.31,234.75
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,147.83,11.21
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,11.76,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,24.02,13.84
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,30.62,21.2
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,46.39,27.85
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,78.44,51.21
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,77.02,59.14
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,93.07,72.65
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,110.06,86.91
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,119.71,95.09
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,123.39,98.03
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,135.22,107.84
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,147.37,117.85
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,106.59,83.89
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,65.45,49.39
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,44.46,31.83
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,23.69,14.36
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,14.89,6.93
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,26.38,16.66
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,46.79,33.88
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,30.61,20.31
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,14.5,6.7
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,44.07,31.88
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,75.31,58.38
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,102.8,81.74
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,134.09,108.22
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,125.47,101.2
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,117.0,94.35
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,106.17,85.51
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,95.43,76.63
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,82.78,66.01
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,70.07,55.17
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,56.58,43.4
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,42.79,31.25
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,28.5,18.63
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,16.01,7.29
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,7.98,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,12.27,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,23.77,14.24
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,36.66,27.77
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,51.35,39.01
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,74.49,56.39
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,101.18,78.16
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,127.28,100.66
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,156.31,126.46
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,177.13,146.37
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,196.09,164.06
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,242.19,203.9
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,304.67,257.43
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,279.4,236.92
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,243.4,206.45
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,231.45,196.25
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,216.67,183.24
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,229.99,194.34
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,244.0,205.86
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,249.21,210.2
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,254.53,214.67
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,243.76,205.2
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,232.37,195.29
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,588.32,494.02
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,898.31,722.34
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,901.49,719.6
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,901.11,718.97
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,889.42,710.89
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,882.14,706.09
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,856.26,687.81
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,827.4,667.27
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,782.4,634.67
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,735.32,599.5
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,669.93,548.88
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,603.96,495.43
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,501.8,412.37
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,403.08,319.59
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,206.46,45.07
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,12.08,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,24.89,15.18
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,31.89,23.59
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,47.25,30.38
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,98.31,54.6
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,156.14,97.45
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,215.33,149.42
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,278.16,207.33
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,339.88,264.6
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,403.34,322.0
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,354.21,290.45
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,251.21,209.37
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,280.96,235.04
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,312.33,260.52
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,347.59,288.84
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,399.75,329.72
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,619.85,502.1
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,827.89,648.88
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,864.9,671.12
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,898.83,694.49
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,925.21,712.69
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,947.99,728.87
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,965.58,741.98
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,979.46,752.87
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,984.74,759.47
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,986.2,763.76
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,978.29,759.5
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,977.66,760.33
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,954.33,745.47
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,927.56,728.21
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,886.02,701.41
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,841.76,671.47
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,776.23,623.11
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,709.43,571.1
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,608.6,492.48
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,509.19,400.07
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,258.15,73.05
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,11.16,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,23.0,13.34
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,29.58,21.3
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,42.92,27.49
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,92.59,50.21
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,148.63,90.84
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,205.85,140.04
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,266.69,195.08
